Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,230.5,48.5,0.75,14.05,84.5,36.91,26.51
2018,1,11,16,30,150.0,37.0,0.8,13.5,52.0,28.72,18.06
2018,1,11,16,45,105.5,23.0,0.85,13.0,31.0,17.83,0.0
2018,1,11,17,0,61.0,9.0,0.9,12.5,10.0,7.68,0.0
2018,1,11,17,15,30.5,4.5,0.95,12.1,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,7,15,58.0,5.0,0.95,7.95,6.0,0.0,0.0
2018,1,12,7,30,116.0,10.0,1.0,8.4,12.0,88.42,0.0
2018,1,12,7,45,278.0,20.0,1.05,8.85,43.0,260.33,47.06
2018,1,12,8,0,440.0,30.0,1.1,9.3,74.0,422.23,327.45
2018,1,12,8,15,526.0,36.0,1.25,9.65,114.0,501.25,406.82
2018,1,12,8,30,612.0,42.0,1.4,10.0,154.0,595.45,485.76
2018,1,12,8,45,459.0,54.5,1.5,10.4,150.0,504.97,418.83
2018,1,12,9,0,306.0,67.0,1.6,10.8,146.0,387.58,327.07
2018,1,12,9,15,446.0,73.5,1.8,11.45,208.5,534.46,445.94
2018,1,12,9,30,586.0,80.0,2.0,12.1,271.0,674.89,553.01
2018,1,12,9,45,513.0,95.0,2.25,12.8,275.0,631.32,518.21
2018,1,12,10,0,440.0,110.0,2.5,13.5,279.0,575.18,474.45
2018,1,12,10,15,377.0,131.5,2.55,13.95,284.0,543.01,447.32
2018,1,12,10,30,314.0,153.0,2.6,14.4,289.0,486.36,400.72
2018,1,12,10,45,303.0,159.5,2.65,14.85,296.0,479.29,394.0
2018,1,12,11,0,292.0,166.0,2.7,15.3,303.0,471.12,386.16
2018,1,12,11,15,289.5,169.5,2.7,15.5,309.0,465.86,381.17
2018,1,12,11,30,287.0,173.0,2.7,15.7,315.0,459.54,375.37
2018,1,12,11,45,268.0,165.5,2.75,15.9,299.5,424.91,347.48
2018,1,12,12,0,249.0,158.0,2.8,16.1,284.0,390.56,319.78
2018,1,12,12,15,247.0,154.5,2.85,16.2,279.5,374.95,307.19
2018,1,12,12,30,245.0,151.0,2.9,16.3,275.0,358.74,293.98
2018,1,12,12,45,285.5,167.0,2.9,16.35,309.5,394.87,322.59
2018,1,12,13,0,326.0,183.0,2.9,16.4,344.0,426.37,346.88
2018,1,12,13,15,391.0,166.0,2.95,16.35,354.0,447.57,363.62
2018,1,12,13,30,456.0,149.0,3.0,16.3,364.0,448.28,364.0
2018,1,12,13,45,350.0,156.0,3.0,16.3,316.5,358.29,290.97
2018,1,12,14,0,244.0,163.0,3.0,16.3,269.0,290.04,234.82
2018,1,12,14,15,210.0,161.5,2.95,16.1,248.5,256.7,207.0
2018,1,12,14,30,176.0,160.0,2.9,15.9,228.0,220.02,176.33
2018,1,12,14,45,167.0,143.5,2.8,15.7,203.5,189.21,150.08
2018,1,12,15,0,158.0,127.0,2.7,15.5,179.0,159.68,124.63
2018,1,12,15,15,374.5,95.0,2.7,15.5,198.0,177.87,130.43
2018,1,12,15,30,591.0,63.0,2.7,15.5,217.0,164.5,107.41
2018,1,12,15,45,480.0,61.5,1.95,14.05,172.5,110.78,67.4
2018,1,12,16,0,369.0,60.0,1.2,12.6,128.0,67.94,41.08
2018,1,12,16,15,257.0,47.5,1.2,11.9,89.0,36.25,26.23
2018,1,12,16,30,145.0,35.0,1.2,11.2,50.0,26.8,16.86
2018,1,12,16,45,102.0,22.5,1.15,10.55,30.5,17.42,0.0
2018,1,12,17,0,59.0,10.0,1.1,9.9,11.0,8.54,0.0
2018,1,12,17,15,29.5,5.0,1.1,9.7,5.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,7,15,3.5,3.0,2.45,6.4,3.0,0.0,0.0
2018,1,13,7,30,7.0,6.0,2.5,6.6,6.0,9.94,0.0
2018,1,13,7,45,14.0,18.0,2.55,6.85,19.0,29.03,1.52
2018,1,13,8,0,21.0,30.0,2.6,7.1,32.0,50.12,35.74
2018,1,13,8,15,19.5,39.0,2.65,7.45,41.5,56.61,43.47
2018,1,13,8,30,18.0,48.0,2.7,7.8,51.0,63.76,50.34
2018,1,13,8,45,21.0,61.0,2.8,8.15,65.5,80.6,65.46
2018,1,13,9,0,24.0,74.0,2.9,8.5,80.0,97.29,80.21
2018,1,13,9,15,83.5,97.0,2.85,8.9,123.5,194.86,166.13
2018,1,13,9,30,143.0,120.0,2.8,9.3,167.0,278.21,237.75
2018,1,13,9,45,138.5,136.5,2.8,9.65,186.0,293.76,249.53
2018,1,13,10,0,134.0,153.0,2.8,10.0,205.0,308.4,260.57
2018,1,13,10,15,151.0,163.5,2.8,10.4,226.0,333.92,281.15
2018,1,13,10,30,168.0,174.0,2.8,10.8,247.0,358.94,300.98
2018,1,13,10,45,158.5,178.5,2.8,11.2,250.0,350.94,293.15
2018,1,13,11,0,149.0,183.0,2.8,11.6,253.0,342.72,285.33
2018,1,13,11,15,140.0,190.0,2.85,12.15,257.5,337.84,280.13
2018,1,13,11,30,131.0,197.0,2.9,12.7,262.0,332.66,274.74
2018,1,13,11,45,126.5,195.0,2.95,13.2,258.5,320.43,264.05
2018,1,13,12,0,122.0,193.0,3.0,13.7,255.0,308.25,253.47
2018,1,13,12,15,94.5,171.5,3.05,13.9,219.5,255.58,209.9
2018,1,13,12,30,67.0,150.0,3.1,14.1,184.0,192.16,157.24
2018,1,13,12,45,96.0,154.5,3.1,14.35,202.5,227.69,186.97
2018,1,13,13,0,125.0,159.0,3.1,14.6,221.0,247.2,203.08
2018,1,13,13,15,221.0,161.5,3.1,14.65,267.5,317.78,261.49
2018,1,13,13,30,317.0,164.0,3.1,14.7,314.0,366.52,300.75
2018,1,13,13,45,220.5,148.0,3.05,14.75,250.0,277.27,226.93
2018,1,13,14,0,124.0,132.0,3.0,14.8,186.0,189.43,153.97
2018,1,13,14,15,79.0,119.5,2.95,14.6,153.0,148.45,119.68
2018,1,13,14,30,34.0,107.0,2.9,14.4,120.0,107.11,85.11
2018,1,13,14,45,19.5,93.5,2.8,14.25,101.0,87.45,68.68
2018,1,13,15,0,5.0,80.0,2.7,14.1,82.0,67.94,52.44
2018,1,13,15,15,40.5,69.0,2.7,14.1,80.0,68.09,51.25
2018,1,13,15,30,76.0,58.0,2.7,14.1,78.0,63.77,45.69
2018,1,13,15,45,77.0,48.5,2.1,12.85,66.0,50.28,34.15
2018,1,13,16,0,78.0,39.0,1.5,11.6,54.0,36.31,23.1
2018,1,13,16,15,104.0,31.5,1.45,10.95,46.0,24.99,16.48
2018,1,13,16,30,130.0,24.0,1.4,10.3,38.0,18.44,10.02
2018,1,13,16,45,102.5,17.5,1.35,9.6,25.5,13.58,0.19
2018,1,13,17,0,75.0,11.0,1.3,8.9,13.0,9.39,0.0
2018,1,13,17,15,37.5,5.5,1.3,8.75,6.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,14,7,15,7.5,2.0,2.1,7.4,2.0,0.0,0.0
2018,1,14,7,30,15.0,4.0,2.1,7.6,4.0,13.74,0.0
2018,1,14,7,45,7.5,4.5,2.1,7.85,4.5,10.06,0.0
2018,1,14,8,0,0.0,5.0,2.1,8.1,5.0,4.1,0.0
2018,1,14,8,15,0.0,7.5,2.15,8.35,7.5,6.15,0.0
2018,1,14,8,30,0.0,10.0,2.2,8.6,10.0,8.21,1.48
2018,1,14,8,45,0.0,12.5,2.2,8.9,12.5,10.27,3.33
2018,1,14,9,0,0.0,15.0,2.2,9.2,15.0,12.34,5.17
2018,1,14,9,15,0.0,21.0,2.2,9.55,21.0,17.29,9.52
2018,1,14,9,30,0.0,27.0,2.2,9.9,27.0,22.26,13.84
2018,1,14,9,45,5.5,69.5,2.15,10.25,71.5,62.68,49.14
2018,1,14,10,0,11.0,112.0,2.1,10.6,116.0,110.61,90.24
2018,1,14,10,15,13.0,125.5,2.1,11.05,131.0,125.38,102.45
2018,1,14,10,30,15.0,139.0,2.1,11.5,146.0,140.1,114.54
2018,1,14,10,45,20.5,128.5,2.05,11.95,138.0,144.2,117.84
2018,1,14,11,0,26.0,118.0,2.0,12.4,130.0,135.96,110.87
2018,1,14,11,15,36.0,160.5,1.9,12.8,178.0,190.84,156.3
2018,1,14,11,30,46.0,203.0,1.8,13.2,226.0,246.89,201.53
2018,1,14,11,45,26.5,184.5,1.7,13.6,198.0,204.84,166.02
2018,1,14,12,0,7.0,166.0,1.6,14.0,170.0,153.06,122.73
2018,1,14,12,15,8.5,165.0,1.5,14.25,169.5,152.37,122.18
2018,1,14,12,30,10.0,164.0,1.4,14.5,169.0,151.68,121.51
2018,1,14,12,45,11.5,170.5,1.3,14.7,176.5,158.24,126.79
2018,1,14,13,0,13.0,177.0,1.2,14.9,184.0,164.62,131.91
2018,1,14,13,15,30.5,184.0,1.15,14.95,199.0,192.0,154.55
2018,1,14,13,30,48.0,191.0,1.1,15.0,214.0,207.24,167.02
2018,1,14,13,45,91.0,183.0,1.05,15.05,224.0,219.94,177.64
2018,1,14,14,0,134.0,175.0,1.0,15.1,234.0,236.82,191.01
2018,1,14,14,15,189.5,165.5,1.05,14.9,243.0,244.11,196.31
2018,1,14,14,30,245.0,156.0,1.1,14.7,252.0,251.71,200.9
2018,1,14,14,45,192.5,139.5,1.15,14.5,211.0,195.22,154.38
2018,1,14,15,0,140.0,123.0,1.2,14.3,170.0,151.32,118.35
2018,1,14,15,15,117.5,113.5,1.2,14.3,149.5,127.03,97.83
2018,1,14,15,30,95.0,104.0,1.2,14.3,129.0,105.29,79.76
2018,1,14,15,45,63.0,87.0,1.15,13.2,102.5,78.27,58.43
2018,1,14,16,0,31.0,70.0,1.1,12.1,76.0,57.47,42.48
2018,1,14,16,15,21.0,53.0,1.15,11.55,56.5,41.48,30.98
2018,1,14,16,30,11.0,36.0,1.2,11.0,37.0,28.74,18.85
2018,1,14,16,45,16.5,21.0,1.25,10.5,22.0,17.19,3.22
2018,1,14,17,0,22.0,6.0,1.3,10.0,7.0,5.12,0.0
2018,1,14,17,15,11.0,3.0,1.35,9.9,3.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,15,7,15,7.0,3.0,1.8,7.85,3.0,0.0,0.0
2018,1,15,7,30,14.0,6.0,1.6,8.1,6.0,14.76,0.0
2018,1,15,7,45,7.0,12.5,1.4,8.35,12.5,15.64,0.0
2018,1,15,8,0,0.0,19.0,1.2,8.6,19.0,15.66,7.11
2018,1,15,8,15,0.0,27.0,1.05,9.05,27.0,22.28,13.39
2018,1,15,8,30,0.0,35.0,0.9,9.5,35.0,28.91,19.39
2018,1,15,8,45,0.0,46.5,0.75,9.95,46.5,38.47,27.85
2018,1,15,9,0,0.0,58.0,0.6,10.4,58.0,48.66,36.75
2018,1,15,9,15,20.5,89.0,0.55,10.95,96.0,110.41,90.51
2018,1,15,9,30,41.0,120.0,0.5,11.5,134.0,167.49,138.68
2018,1,15,9,45,56.5,138.5,0.5,12.0,159.5,202.56,167.42
2018,1,15,10,0,72.0,157.0,0.5,12.5,185.0,237.49,195.53
2018,1,15,10,15,117.0,166.0,0.5,12.95,215.5,305.48,250.42
2018,1,15,10,30,162.0,175.0,0.5,13.4,246.0,354.58,288.92
2018,1,15,10,45,161.5,186.5,0.55,13.9,260.5,364.02,294.87
2018,1,15,11,0,161.0,198.0,0.6,14.4,275.0,372.69,300.56
2018,1,15,11,15,157.5,205.0,0.55,14.65,282.0,372.24,298.99
2018,1,15,11,30,154.0,212.0,0.5,14.9,289.0,371.29,297.15
2018,1,15,11,45,184.5,215.0,0.5,15.15,309.0,394.42,315.0
2018,1,15,12,0,215.0,218.0,0.5,15.4,329.0,415.55,330.88
2018,1,15,12,15,222.0,222.5,0.5,15.45,337.0,416.98,331.42
2018,1,15,12,30,229.0,227.0,0.5,15.5,345.0,417.14,331.19
2018,1,15,12,45,220.0,224.0,0.45,15.5,336.0,395.69,314.17
2018,1,15,13,0,211.0,221.0,0.4,15.5,327.0,374.37,297.39
2018,1,15,13,15,183.0,213.0,0.4,15.5,303.0,335.35,266.96
2018,1,15,13,30,155.0,205.0,0.4,15.5,279.0,298.55,238.1
2018,1,15,13,45,120.0,192.5,0.4,15.45,248.5,255.64,204.14
2018,1,15,14,0,85.0,180.0,0.4,15.4,218.0,207.92,166.08
2018,1,15,14,15,54.0,164.5,0.4,15.15,188.0,172.58,137.76
2018,1,15,14,30,23.0,149.0,0.4,14.9,158.0,136.19,108.4
2018,1,15,14,45,13.5,127.5,0.4,14.7,132.5,112.08,88.84
2018,1,15,15,0,4.0,106.0,0.4,14.5,107.0,89.57,70.44
2018,1,15,15,15,38.0,104.5,0.4,14.5,114.5,97.56,75.98
2018,1,15,15,30,72.0,103.0,0.4,14.5,122.0,98.61,75.02
2018,1,15,15,45,68.5,88.0,0.55,13.7,104.0,79.86,59.39
2018,1,15,16,0,65.0,73.0,0.7,12.9,86.0,61.82,44.94
2018,1,15,16,15,44.0,55.0,0.7,12.5,63.0,43.0,32.25
2018,1,15,16,30,23.0,37.0,0.7,12.1,40.0,29.56,19.61
2018,1,15,16,45,14.0,21.5,0.75,11.7,23.0,17.61,4.63
2018,1,15,17,0,5.0,6.0,0.8,11.3,6.0,5.12,0.0
2018,1,15,17,15,2.5,3.0,0.85,11.0,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,7,15,33.0,5.5,0.6,10.75,6.0,0.0,0.0
2018,1,16,7,30,66.0,11.0,0.7,10.9,12.0,54.81,0.0
2018,1,16,7,45,45.0,15.5,0.8,11.1,17.5,64.65,18.23
2018,1,16,8,0,24.0,20.0,0.9,11.3,23.0,44.84,31.4
2018,1,16,8,15,12.0,29.5,1.0,11.5,31.0,35.94,25.24
2018,1,16,8,30,0.0,39.0,1.1,11.7,39.0,32.24,22.04
2018,1,16,8,45,0.0,46.0,1.2,11.95,46.0,38.05,27.23
2018,1,16,9,0,0.0,53.0,1.3,12.2,53.0,43.87,32.33
2018,1,16,9,15,20.5,79.5,1.2,12.6,86.5,97.71,79.29
2018,1,16,9,30,41.0,106.0,1.1,13.0,120.0,147.81,122.03
2018,1,16,9,45,28.0,118.0,1.0,13.4,128.0,148.1,121.14
2018,1,16,10,0,15.0,130.0,0.9,13.8,136.0,134.21,108.59
2018,1,16,10,15,66.0,153.5,0.95,14.05,182.5,222.24,182.74
2018,1,16,10,30,117.0,177.0,1.0,14.3,229.0,315.25,257.95
2018,1,16,10,45,88.0,182.0,1.05,14.6,222.0,271.09,220.83
2018,1,16,11,0,59.0,187.0,1.1,14.9,215.0,246.42,199.75
2018,1,16,11,15,33.5,153.0,1.2,15.1,169.0,179.77,145.06
2018,1,16,11,30,8.0,119.0,1.3,15.3,123.0,109.18,86.22
2018,1,16,11,45,5.0,108.0,1.45,15.5,110.5,95.8,75.05
2018,1,16,12,0,2.0,97.0,1.6,15.7,98.0,82.95,64.19
2018,1,16,12,15,1.0,87.5,1.65,15.8,88.0,73.54,56.3
2018,1,16,12,30,0.0,78.0,1.7,15.9,78.0,64.76,48.92
2018,1,16,12,45,0.0,76.0,1.75,15.95,76.0,63.09,47.54
2018,1,16,13,0,0.0,74.0,1.8,16.0,74.0,61.42,46.16
2018,1,16,13,15,5.0,99.0,1.8,15.9,101.5,86.21,67.07
2018,1,16,13,30,10.0,124.0,1.8,15.8,129.0,111.36,88.11
2018,1,16,13,45,15.5,119.0,1.8,15.7,126.0,109.45,86.65
2018,1,16,14,0,21.0,114.0,1.8,15.6,123.0,111.48,88.46
2018,1,16,14,15,30.0,108.0,1.85,15.45,120.5,108.59,86.1
2018,1,16,14,30,39.0,102.0,1.9,15.3,118.0,104.77,82.8
2018,1,16,14,45,37.5,108.5,1.9,15.1,122.5,107.23,84.71
2018,1,16,15,0,36.0,115.0,1.9,14.9,127.0,109.42,86.36
2018,1,16,15,15,19.5,88.5,1.9,14.9,95.0,79.63,61.58
2018,1,16,15,30,3.0,62.0,1.9,14.9,63.0,51.84,38.58
2018,1,16,15,45,1.5,53.5,1.55,14.15,54.0,44.41,32.34
2018,1,16,16,0,0.0,45.0,1.2,13.4,45.0,37.19,26.14
2018,1,16,16,15,0.0,34.0,1.2,12.95,34.0,28.1,19.17
2018,1,16,16,30,0.0,23.0,1.2,12.5,23.0,18.97,10.63
2018,1,16,16,45,0.0,14.0,1.2,12.1,14.0,11.53,1.71
2018,1,16,17,0,0.0,5.0,1.2,11.7,5.0,4.27,0.0
2018,1,16,17,15,0.0,2.5,1.2,11.5,2.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.0,0.65,8.75,3.0,0.0,0.0
2018,1,17,7,30,18.0,6.0,0.7,9.2,6.0,17.51,0.0
2018,1,17,7,45,9.0,12.0,0.7,9.6,12.0,16.67,1.26
2018,1,17,8,0,0.0,18.0,0.7,10.0,18.0,14.83,6.47
2018,1,17,8,15,0.0,25.0,0.75,10.35,25.0,20.61,11.93
2018,1,17,8,30,0.0,32.0,0.8,10.7,32.0,26.41,17.16
2018,1,17,8,45,0.0,42.0,0.85,11.1,42.0,34.72,24.48
2018,1,17,9,0,0.0,52.0,0.9,11.5,52.0,43.04,31.72
2018,1,17,9,15,0.0,53.5,0.95,12.15,53.5,44.27,32.73
2018,1,17,9,30,0.0,55.0,1.0,12.8,55.0,45.52,33.7
2018,1,17,9,45,0.0,57.0,1.0,13.4,57.0,47.19,35.0
2018,1,17,10,0,0.0,59.0,1.0,14.0,59.0,48.86,36.28
2018,1,17,10,15,1.0,86.0,1.15,14.55,86.5,73.36,56.91
2018,1,17,10,30,2.0,113.0,1.3,15.1,114.0,100.36,79.3
2018,1,17,10,45,1.0,111.0,1.4,15.6,111.5,96.65,75.85
2018,1,17,11,0,0.0,109.0,1.5,16.1,109.0,93.24,72.74
2018,1,17,11,15,0.0,102.5,1.65,16.45,102.5,86.73,67.17
2018,1,17,11,30,0.0,96.0,1.8,16.8,96.0,80.52,61.89
2018,1,17,11,45,0.0,91.5,1.9,17.15,91.5,76.35,58.3
2018,1,17,12,0,0.0,87.0,2.0,17.5,87.0,72.3,54.85
2018,1,17,12,15,0.0,100.0,2.0,17.7,100.0,83.89,64.39
2018,1,17,12,30,0.0,113.0,2.0,17.9,113.0,95.59,73.97
2018,1,17,12,45,8.0,145.5,2.0,18.1,149.5,131.48,103.58
2018,1,17,13,0,16.0,178.0,2.0,18.3,186.0,167.41,132.83
2018,1,17,13,15,30.0,178.0,1.9,18.3,192.5,185.18,147.43
2018,1,17,13,30,44.0,178.0,1.8,18.3,199.0,191.31,152.56
2018,1,17,13,45,102.5,186.5,1.7,18.3,233.0,239.68,191.9
2018,1,17,14,0,161.0,195.0,1.6,18.3,267.0,271.08,216.52
2018,1,17,14,15,123.0,180.0,1.4,18.15,233.0,227.27,180.78
2018,1,17,14,30,85.0,165.0,1.2,18.0,199.0,181.65,143.85
2018,1,17,14,45,107.5,150.0,1.0,17.85,189.5,174.76,137.49
2018,1,17,15,0,130.0,135.0,0.8,17.7,180.0,159.44,123.59
2018,1,17,15,15,166.0,120.5,0.8,17.7,171.0,145.44,109.85
2018,1,17,15,30,202.0,106.0,0.8,17.7,162.0,129.27,93.9
2018,1,17,15,45,193.0,90.5,0.7,16.8,137.0,99.49,69.51
2018,1,17,16,0,184.0,75.0,0.6,15.9,112.0,71.09,48.22
2018,1,17,16,15,151.0,59.5,0.65,15.5,85.0,45.11,33.77
2018,1,17,16,30,118.0,44.0,0.7,15.1,58.0,33.77,23.14
2018,1,17,16,45,82.0,28.5,0.75,14.7,36.5,22.2,9.38
2018,1,17,17,0,46.0,13.0,0.8,14.3,15.0,11.1,0.0
2018,1,17,17,15,23.0,6.5,0.7,14.1,7.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,7,15,9.0,4.0,1.25,9.75,4.0,0.0,0.0
2018,1,18,7,30,18.0,8.0,1.5,10.3,8.0,19.22,0.0
2018,1,18,7,45,9.0,19.5,1.7,10.9,19.5,27.31,6.62
2018,1,18,8,0,0.0,31.0,1.9,11.5,31.0,28.66,17.65
2018,1,18,8,15,0.5,46.5,2.0,11.8,46.5,45.42,32.76
2018,1,18,8,30,1.0,62.0,2.1,12.1,62.0,61.32,46.81
2018,1,18,8,45,16.0,80.5,2.2,12.45,84.5,93.44,75.11
2018,1,18,9,0,31.0,99.0,2.3,12.8,107.0,139.15,114.55
2018,1,18,9,15,27.0,104.5,2.3,13.05,112.5,137.18,112.66
2018,1,18,9,30,23.0,110.0,2.3,13.3,118.0,136.33,111.62
2018,1,18,9,45,11.5,106.5,2.3,13.6,110.5,106.45,85.72
2018,1,18,10,0,0.0,103.0,2.3,13.9,103.0,90.32,71.39
2018,1,18,10,15,31.5,140.0,2.35,14.15,154.0,172.36,141.18
2018,1,18,10,30,63.0,177.0,2.4,14.4,205.0,245.35,201.64
2018,1,18,10,45,184.5,187.5,2.5,14.65,275.5,386.5,318.35
2018,1,18,11,0,306.0,198.0,2.6,14.9,346.0,525.84,428.65
2018,1,18,11,15,253.0,211.0,2.7,15.0,336.0,485.67,394.72
2018,1,18,11,30,200.0,224.0,2.8,15.1,326.0,426.89,347.42
2018,1,18,11,45,160.0,221.5,2.9,15.2,304.0,381.04,310.24
2018,1,18,12,0,120.0,219.0,3.0,15.3,282.0,336.79,273.94
2018,1,18,12,15,84.5,217.5,3.1,15.35,262.0,283.3,230.22
2018,1,18,12,30,49.0,216.0,3.2,15.4,242.0,248.81,201.38
2018,1,18,12,45,64.5,216.5,3.3,15.45,250.0,257.19,208.63
2018,1,18,13,0,80.0,217.0,3.4,15.5,258.0,264.31,214.67
2018,1,18,13,15,65.0,197.5,3.5,15.45,230.0,228.57,185.44
2018,1,18,13,30,50.0,178.0,3.6,15.4,202.0,194.98,157.86
2018,1,18,13,45,27.0,157.0,3.65,15.3,170.0,157.46,126.75
2018,1,18,14,0,4.0,136.0,3.7,15.2,138.0,117.62,93.58
2018,1,18,14,15,2.5,118.5,3.65,14.95,119.5,100.98,79.91
2018,1,18,14,30,1.0,101.0,3.6,14.7,101.0,84.87,66.56
2018,1,18,14,45,1.5,89.5,3.55,14.45,90.0,75.07,58.43
2018,1,18,15,0,2.0,78.0,3.5,14.2,79.0,65.36,50.3
2018,1,18,15,15,1.0,54.0,3.5,14.2,54.5,44.94,32.92
2018,1,18,15,30,0.0,30.0,3.5,14.2,30.0,24.74,15.64
2018,1,18,15,45,0.5,30.5,3.25,13.55,30.5,25.22,16.03
2018,1,18,16,0,1.0,31.0,3.0,12.9,31.0,25.64,16.31
2018,1,18,16,15,0.5,23.5,2.95,12.65,23.5,19.37,11.51
2018,1,18,16,30,0.0,16.0,2.9,12.4,16.0,13.16,5.73
2018,1,18,16,45,3.0,12.5,2.85,12.15,12.5,10.29,1.74
2018,1,18,17,0,6.0,9.0,2.8,11.9,9.0,7.68,0.0
2018,1,18,17,15,3.0,4.5,2.75,11.8,4.5,0.0,0.0
2018,1,18,17,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,19,7,15,7.5,2.5,1.25,6.75,2.5,0.0,0.0
2018,1,19,7,30,15.0,5.0,1.3,7.5,5.0,14.6,0.0
2018,1,19,7,45,32.0,21.5,1.35,8.3,24.0,57.64,23.04
2018,1,19,8,0,49.0,38.0,1.4,9.1,43.0,99.25,77.08
2018,1,19,8,15,277.0,47.0,1.55,9.5,98.0,323.35,270.7
2018,1,19,8,30,505.0,56.0,1.7,9.9,153.0,534.88,443.81
2018,1,19,8,45,588.0,59.0,1.9,10.35,198.0,623.03,514.02
2018,1,19,9,0,671.0,62.0,2.1,10.8,243.0,712.19,583.27
2018,1,19,9,15,708.0,65.5,2.1,11.05,282.5,754.14,613.88
2018,1,19,9,30,745.0,69.0,2.1,11.3,322.0,802.48,648.41
2018,1,19,9,45,770.0,72.0,2.15,11.6,357.0,836.81,671.99
2018,1,19,10,0,795.0,75.0,2.2,11.9,392.0,868.26,693.11
2018,1,19,10,15,812.5,77.0,2.15,12.1,421.5,888.26,705.03
2018,1,19,10,30,830.0,79.0,2.1,12.3,451.0,904.83,714.46
2018,1,19,10,45,842.0,80.5,2.1,12.45,474.0,912.0,717.95
2018,1,19,11,0,854.0,82.0,2.1,12.6,497.0,915.47,719.02
2018,1,19,11,15,861.0,83.0,2.1,12.7,513.0,909.95,714.09
2018,1,19,11,30,868.0,84.0,2.1,12.8,529.0,900.7,706.79
2018,1,19,11,45,871.5,84.5,2.1,12.9,537.5,884.05,694.46
2018,1,19,12,0,875.0,85.0,2.1,13.0,546.0,863.84,679.81
2018,1,19,12,15,876.5,85.0,2.2,13.05,547.0,837.9,662.23
2018,1,19,12,30,878.0,85.0,2.3,13.1,548.0,808.68,642.22
2018,1,19,12,45,876.5,83.5,2.35,13.1,541.0,772.29,616.6
2018,1,19,13,0,875.0,82.0,2.4,13.1,534.0,733.13,588.79
2018,1,19,13,15,867.5,82.0,2.45,13.05,519.5,689.0,555.7
2018,1,19,13,30,860.0,82.0,2.5,13.0,505.0,642.9,519.66
2018,1,19,13,45,839.5,82.0,2.6,13.0,480.5,587.52,475.59
2018,1,19,14,0,819.0,82.0,2.7,13.0,456.0,531.9,430.08
2018,1,19,14,15,671.0,103.0,2.7,12.85,397.0,436.76,352.36
2018,1,19,14,30,523.0,124.0,2.7,12.7,338.0,348.68,279.77
2018,1,19,14,45,531.0,111.5,2.65,12.55,313.0,306.52,242.0
2018,1,19,15,0,539.0,99.0,2.6,12.4,288.0,266.77,204.94
2018,1,19,15,15,586.5,83.5,2.6,12.4,268.0,228.63,167.14
2018,1,19,15,30,634.0,68.0,2.6,12.4,248.0,184.43,124.12
2018,1,19,15,45,414.0,55.0,2.1,11.3,165.0,102.4,63.77
2018,1,19,16,0,194.0,42.0,1.6,10.2,82.0,46.82,28.14
2018,1,19,16,15,97.0,28.5,1.6,9.6,48.5,22.77,14.78
2018,1,19,16,30,0.0,15.0,1.6,9.0,15.0,12.34,5.19
2018,1,19,16,45,1.5,10.0,1.6,8.4,10.0,8.22,0.59
2018,1,19,17,0,3.0,5.0,1.6,7.8,5.0,4.27,0.0
2018,1,19,17,15,1.5,2.5,1.65,7.65,2.5,2.13,0.0
2018,1,19,17,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,7,15,79.5,7.0,1.75,2.9,9.0,0.0,0.0
2018,1,20,7,30,159.0,14.0,2.0,3.7,18.0,121.47,0.0
2018,1,20,7,45,316.5,23.0,2.25,4.5,51.5,297.33,154.39
2018,1,20,8,0,474.0,32.0,2.5,5.3,85.0,451.07,366.98
2018,1,20,8,15,558.0,37.5,2.6,5.95,126.5,530.64,443.17
2018,1,20,8,30,642.0,43.0,2.7,6.6,168.0,624.39,522.49
2018,1,20,8,45,694.0,47.0,2.75,7.25,211.0,690.9,576.43
2018,1,20,9,0,746.0,51.0,2.8,7.9,254.0,757.07,627.53
2018,1,20,9,15,780.5,53.5,3.0,8.6,294.0,804.63,663.18
2018,1,20,9,30,815.0,56.0,3.2,9.3,334.0,850.18,696.21
2018,1,20,9,45,839.0,58.0,3.4,9.95,370.0,872.95,711.56
2018,1,20,10,0,863.0,60.0,3.6,10.6,406.0,902.5,731.7
2018,1,20,10,15,878.5,61.5,3.65,11.0,436.0,920.2,742.53
2018,1,20,10,30,894.0,63.0,3.7,11.4,466.0,934.42,750.84
2018,1,20,10,45,903.5,64.0,3.7,11.8,489.0,938.67,751.64
2018,1,20,11,0,913.0,65.0,3.7,12.2,512.0,939.16,749.92
2018,1,20,11,15,918.0,66.0,3.75,12.45,527.5,931.7,743.36
2018,1,20,11,30,923.0,67.0,3.8,12.7,543.0,920.45,734.28
2018,1,20,11,45,925.5,68.0,3.8,12.95,551.5,903.23,720.76
2018,1,20,12,0,928.0,69.0,3.8,13.2,560.0,882.36,704.76
2018,1,20,12,15,924.0,70.5,3.75,13.3,560.0,853.16,682.94
2018,1,20,12,30,920.0,72.0,3.7,13.4,560.0,820.84,658.93
2018,1,20,12,45,911.0,73.5,3.65,13.5,552.0,781.78,629.93
2018,1,20,13,0,902.0,75.0,3.6,13.6,544.0,740.3,599.07
2018,1,20,13,15,896.0,74.5,3.55,13.6,529.5,696.4,565.65
2018,1,20,13,30,890.0,74.0,3.5,13.6,515.0,650.37,528.59
2018,1,20,13,45,880.5,72.5,3.4,13.6,493.5,599.29,486.63
2018,1,20,14,0,871.0,71.0,3.3,13.6,472.0,546.88,442.6
2018,1,20,14,15,857.0,69.0,3.1,13.45,443.5,492.54,395.84
2018,1,20,14,30,843.0,67.0,2.9,13.3,415.0,435.28,345.53
2018,1,20,14,45,823.0,64.5,2.7,13.15,381.0,375.26,291.81
2018,1,20,15,0,803.0,62.0,2.5,13.0,347.0,316.18,237.78
2018,1,20,15,15,772.0,59.0,2.5,13.0,308.0,255.08,182.06
2018,1,20,15,30,741.0,56.0,2.5,13.0,269.0,196.82,129.66
2018,1,20,15,45,697.5,51.5,1.8,11.55,227.5,138.71,81.72
2018,1,20,16,0,654.0,47.0,1.1,10.1,186.0,85.61,45.26
2018,1,20,16,15,480.5,45.5,1.15,9.35,135.0,36.79,27.37
2018,1,20,16,30,307.0,44.0,1.2,8.6,84.0,33.95,24.28
2018,1,20,16,45,179.5,29.5,1.25,7.85,50.5,22.83,12.26
2018,1,20,17,0,52.0,15.0,1.3,7.1,17.0,12.8,0.0
2018,1,20,17,15,26.0,7.5,1.3,6.9,8.5,6.4,0.0
2018,1,20,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,21,7,15,63.0,7.0,1.5,5.55,8.5,0.0,0.0
2018,1,21,7,30,126.0,14.0,1.5,5.8,17.0,98.76,0.0
2018,1,21,7,45,266.5,25.0,1.55,6.1,49.5,263.53,144.89
2018,1,21,8,0,407.0,36.0,1.6,6.4,82.0,404.1,328.07
2018,1,21,8,15,491.0,43.0,1.6,6.8,122.5,493.57,409.71
2018,1,21,8,30,575.0,50.0,1.6,7.2,163.0,586.49,486.95
2018,1,21,8,45,628.0,54.5,1.6,7.6,204.5,652.07,539.33
2018,1,21,9,0,681.0,59.0,1.6,8.0,246.0,710.65,584.0
2018,1,21,9,15,704.0,64.5,1.6,8.65,283.0,750.9,612.53
2018,1,21,9,30,727.0,70.0,1.6,9.3,320.0,788.96,638.37
2018,1,21,9,45,763.5,71.5,1.6,9.9,358.0,832.08,667.1
2018,1,21,10,0,800.0,73.0,1.6,10.5,396.0,872.51,693.04
2018,1,21,10,15,722.0,94.5,1.65,10.8,402.0,834.29,664.02
2018,1,21,10,30,644.0,116.0,1.7,11.1,408.0,785.06,627.76
2018,1,21,10,45,736.0,101.5,1.7,11.4,451.0,847.87,671.87
2018,1,21,11,0,828.0,87.0,1.7,11.7,494.0,900.42,706.64
2018,1,21,11,15,595.5,142.5,1.8,11.85,440.0,746.43,595.91
2018,1,21,11,30,363.0,198.0,1.9,12.0,386.0,560.67,454.77
2018,1,21,11,45,238.0,218.5,1.95,12.15,342.5,464.13,378.09
2018,1,21,12,0,113.0,239.0,2.0,12.3,299.0,336.97,274.95
2018,1,21,12,15,101.5,237.5,2.0,12.35,291.5,319.65,261.15
2018,1,21,12,30,90.0,236.0,2.0,12.4,284.0,302.98,247.33
2018,1,21,12,45,145.5,235.0,2.0,12.5,311.5,352.49,288.01
2018,1,21,13,0,201.0,234.0,2.0,12.6,339.0,382.24,312.14
2018,1,21,13,15,234.5,222.0,1.95,12.55,341.5,380.46,310.88
2018,1,21,13,30,268.0,210.0,1.9,12.5,344.0,386.98,315.87
2018,1,21,13,45,351.0,187.5,1.85,12.5,355.0,395.94,322.95
2018,1,21,14,0,434.0,165.0,1.8,12.5,366.0,406.57,330.13
2018,1,21,14,15,373.5,164.0,1.65,12.4,329.5,340.53,275.57
2018,1,21,14,30,313.0,163.0,1.5,12.3,293.0,289.83,233.25
2018,1,21,14,45,234.0,156.0,1.35,12.25,249.0,232.74,185.96
2018,1,21,15,0,155.0,149.0,1.2,12.2,205.0,180.08,142.82
2018,1,21,15,15,129.5,133.5,1.2,12.2,176.5,148.12,115.97
2018,1,21,15,30,104.0,118.0,1.2,12.2,148.0,119.44,92.09
2018,1,21,15,45,85.0,100.5,0.95,11.5,122.5,93.45,70.81
2018,1,21,16,0,66.0,83.0,0.7,10.8,97.0,70.15,52.39
2018,1,21,16,15,50.0,65.0,0.75,10.55,74.5,50.33,39.32
2018,1,21,16,30,34.0,47.0,0.8,10.3,52.0,36.94,26.8
2018,1,21,16,45,28.5,31.5,0.85,10.05,34.5,25.12,14.4
2018,1,21,17,0,23.0,16.0,0.9,9.8,17.0,13.01,0.0
2018,1,21,17,15,11.5,8.0,0.9,9.65,8.5,6.83,0.0
2018,1,21,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
