Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,4,5,15,40.0,11.5,1.8,8.75,14.0,22.24,0.0
2018,5,4,5,30,80.0,23.0,2.1,9.3,28.0,63.47,17.55
2018,5,4,5,45,167.5,37.5,2.4,9.9,60.5,136.29,104.45
2018,5,4,6,0,255.0,52.0,2.7,10.5,93.0,204.28,166.51
2018,5,4,6,15,355.5,63.5,2.8,11.1,143.0,285.24,237.78
2018,5,4,6,30,456.0,75.0,2.9,11.7,193.0,381.41,319.94
2018,5,4,6,45,547.0,78.5,2.95,12.3,251.0,468.62,392.44
2018,5,4,7,0,638.0,82.0,3.0,12.9,309.0,562.47,467.6
2018,5,4,7,15,656.0,91.5,2.85,13.6,356.5,615.95,507.1
2018,5,4,7,30,674.0,101.0,2.7,14.3,404.0,668.79,543.73
2018,5,4,7,45,720.5,101.5,2.5,15.0,459.5,733.23,587.15
2018,5,4,8,0,767.0,102.0,2.3,15.7,515.0,794.02,626.01
2018,5,4,8,15,782.5,107.0,2.1,16.45,562.0,837.27,650.79
2018,5,4,8,30,798.0,112.0,1.9,17.2,609.0,878.26,673.14
2018,5,4,8,45,759.0,135.5,1.7,17.9,635.0,892.36,676.48
2018,5,4,9,0,720.0,159.0,1.5,18.6,661.0,895.99,672.85
2018,5,4,9,15,686.5,184.5,1.4,19.3,685.0,901.52,671.87
2018,5,4,9,30,653.0,210.0,1.3,20.0,709.0,901.87,667.51
2018,5,4,9,45,673.5,213.0,1.2,20.7,747.5,928.45,680.35
2018,5,4,10,0,694.0,216.0,1.1,21.4,786.0,951.96,690.55
2018,5,4,10,15,803.5,166.0,1.15,22.05,846.5,997.01,716.89
2018,5,4,10,30,913.0,116.0,1.2,22.7,907.0,1034.26,737.75
2018,5,4,10,45,916.5,117.5,1.2,23.35,927.0,1028.92,731.38
2018,5,4,11,0,920.0,119.0,1.2,24.0,947.0,1019.63,723.31
2018,5,4,11,15,888.0,140.5,1.25,24.5,948.5,991.55,705.06
2018,5,4,11,30,856.0,162.0,1.3,25.0,950.0,973.8,693.5
2018,5,4,11,45,732.0,239.5,1.3,25.5,916.0,917.09,656.16
2018,5,4,12,0,608.0,317.0,1.3,26.0,882.0,849.16,608.47
2018,5,4,12,15,585.0,330.5,1.25,26.4,872.5,816.18,585.33
2018,5,4,12,30,562.0,344.0,1.2,26.8,863.0,780.84,560.2
2018,5,4,12,45,544.0,345.5,1.15,27.15,843.5,738.32,530.67
2018,5,4,13,0,526.0,347.0,1.1,27.5,824.0,695.35,500.63
2018,5,4,13,15,578.0,313.0,1.15,27.65,827.5,671.25,485.26
2018,5,4,13,30,630.0,279.0,1.2,27.8,831.0,640.92,464.73
2018,5,4,13,45,620.0,272.0,1.25,27.9,802.0,590.79,429.3
2018,5,4,14,0,610.0,265.0,1.3,28.0,773.0,540.48,392.87
2018,5,4,14,15,655.0,230.5,1.5,27.95,757.5,495.4,359.77
2018,5,4,14,30,700.0,196.0,1.7,27.9,742.0,444.55,320.33
2018,5,4,14,45,761.0,160.0,1.85,27.85,727.0,392.58,277.37
2018,5,4,15,0,822.0,124.0,2.0,27.8,712.0,337.47,229.76
2018,5,4,15,15,817.0,115.0,2.0,27.8,669.5,275.45,177.69
2018,5,4,15,30,812.0,106.0,2.0,27.8,627.0,213.51,127.38
2018,5,4,15,45,798.0,103.5,2.3,27.2,584.0,155.6,86.44
2018,5,4,16,0,784.0,101.0,2.6,26.6,541.0,99.2,59.27
2018,5,4,16,15,759.5,98.5,2.75,25.9,492.0,75.88,58.52
2018,5,4,16,30,735.0,96.0,2.9,25.2,443.0,68.87,53.01
2018,5,4,16,45,702.5,90.5,3.0,24.5,391.0,66.21,51.09
2018,5,4,17,0,670.0,85.0,3.1,23.8,339.0,63.44,49.03
2018,5,4,17,15,625.0,78.5,3.1,22.65,287.5,59.69,46.13
2018,5,4,17,30,580.0,72.0,3.1,21.5,236.0,55.84,43.02
2018,5,4,17,45,512.0,62.5,3.15,20.4,185.5,49.29,37.36
2018,5,4,18,0,444.0,53.0,3.2,19.3,135.0,42.57,31.32
2018,5,4,18,15,339.5,42.5,3.2,18.35,93.5,34.67,23.95
2018,5,4,18,30,235.0,32.0,3.2,17.4,52.0,24.87,13.27
2018,5,4,18,45,130.0,18.5,3.25,16.45,28.5,15.79,0.0
2018,5,4,19,0,25.0,5.0,3.3,15.5,5.0,4.27,0.0
2018,5,4,19,15,12.5,2.5,3.3,15.0,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,10.6,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,10.7,2.0,0.0,0.0
2018,5,5,5,15,7.0,6.0,2.45,11.05,6.0,7.29,0.0
2018,5,5,5,30,7.0,10.0,2.5,11.4,10.0,11.01,0.0
2018,5,5,5,45,3.5,14.5,2.6,11.8,14.5,13.42,5.36
2018,5,5,6,0,0.0,19.0,2.7,12.2,19.0,15.64,7.65
2018,5,5,6,15,0.0,24.0,2.65,12.5,24.0,19.77,11.37
2018,5,5,6,30,0.0,29.0,2.6,12.8,29.0,23.91,15.03
2018,5,5,6,45,4.0,58.0,2.55,13.15,59.5,50.6,38.1
2018,5,5,7,0,8.0,87.0,2.5,13.5,90.0,79.68,62.92
2018,5,5,7,15,13.5,118.5,2.5,13.85,124.5,113.64,91.49
2018,5,5,7,30,19.0,150.0,2.5,14.2,159.0,148.29,120.1
2018,5,5,7,45,24.5,176.5,2.5,14.5,189.0,178.24,144.36
2018,5,5,8,0,30.0,203.0,2.5,14.8,219.0,223.5,180.63
2018,5,5,8,15,110.5,237.0,2.6,15.05,304.5,347.91,281.68
2018,5,5,8,30,191.0,271.0,2.7,15.3,390.0,459.62,369.24
2018,5,5,8,45,298.5,274.0,2.8,15.6,475.5,584.44,464.74
2018,5,5,9,0,406.0,277.0,2.9,15.9,561.0,712.75,559.3
2018,5,5,9,15,371.5,306.0,2.85,16.6,577.0,696.05,542.48
2018,5,5,9,30,337.0,335.0,2.8,17.3,593.0,695.01,537.79
2018,5,5,9,45,380.0,335.0,2.75,18.05,638.0,736.96,566.06
2018,5,5,10,0,423.0,335.0,2.7,18.8,683.0,795.68,604.75
2018,5,5,10,15,457.0,334.5,2.6,19.55,721.5,825.28,622.23
2018,5,5,10,30,491.0,334.0,2.5,20.3,760.0,852.26,637.8
2018,5,5,10,45,463.0,354.5,2.35,21.05,763.5,835.68,621.72
2018,5,5,11,0,435.0,375.0,2.2,21.8,767.0,816.62,604.52
2018,5,5,11,15,350.5,408.0,2.25,22.0,726.5,741.07,550.69
2018,5,5,11,30,266.0,441.0,2.3,22.2,686.0,680.52,506.6
2018,5,5,11,45,266.0,444.0,2.3,22.35,690.0,669.54,498.78
2018,5,5,12,0,266.0,447.0,2.3,22.5,694.0,657.07,489.58
2018,5,5,12,15,236.0,451.5,2.55,22.25,670.5,609.52,457.04
2018,5,5,12,30,206.0,456.0,2.8,22.0,647.0,574.08,432.48
2018,5,5,12,45,186.0,451.0,3.0,21.75,622.0,539.34,408.1
2018,5,5,13,0,166.0,446.0,3.2,21.5,597.0,505.66,384.09
2018,5,5,13,15,113.0,392.5,3.5,21.05,494.5,411.31,314.99
2018,5,5,13,30,60.0,339.0,3.8,20.6,392.0,320.02,246.52
2018,5,5,13,45,38.0,293.0,4.05,20.15,326.0,263.82,203.95
2018,5,5,14,0,16.0,247.0,4.3,19.7,260.0,211.45,163.64
2018,5,5,14,15,27.5,273.0,4.4,19.15,294.5,233.33,181.39
2018,5,5,14,30,39.0,299.0,4.5,18.6,329.0,252.83,197.02
2018,5,5,14,45,34.5,282.5,4.65,18.1,308.5,233.2,182.06
2018,5,5,15,0,30.0,266.0,4.8,17.6,288.0,214.37,167.72
2018,5,5,15,15,35.0,257.5,4.8,17.6,281.5,203.95,159.36
2018,5,5,15,30,40.0,249.0,4.8,17.6,275.0,192.71,150.36
2018,5,5,15,45,99.0,247.0,5.05,17.1,304.5,190.18,146.85
2018,5,5,16,0,158.0,245.0,5.3,16.6,334.0,171.44,133.33
2018,5,5,16,15,210.0,215.5,5.15,16.45,322.0,148.81,123.83
2018,5,5,16,30,262.0,186.0,5.0,16.3,310.0,126.2,104.82
2018,5,5,16,45,290.0,153.5,4.85,16.15,276.0,107.72,89.17
2018,5,5,17,0,318.0,121.0,4.7,16.0,242.0,83.89,68.61
2018,5,5,17,15,315.5,108.0,4.4,15.6,213.0,76.51,62.35
2018,5,5,17,30,313.0,95.0,4.1,15.2,184.0,68.71,55.55
2018,5,5,17,45,268.0,79.0,3.75,14.8,144.5,58.06,46.02
2018,5,5,18,0,223.0,63.0,3.4,14.4,105.0,48.18,36.95
2018,5,5,18,15,158.5,47.5,3.4,13.9,72.5,36.62,26.17
2018,5,5,18,30,94.0,32.0,3.4,13.4,40.0,24.89,13.94
2018,5,5,18,45,51.0,18.0,3.4,12.9,22.0,15.36,0.0
2018,5,5,19,0,8.0,4.0,3.4,12.4,4.0,3.41,0.0
2018,5,5,19,15,4.0,2.0,3.55,12.2,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,6,4,45,4.5,1.0,2.05,8.25,1.0,0.0,0.0
2018,5,6,5,0,9.0,2.0,2.0,8.3,2.0,0.0,0.0
2018,5,6,5,15,16.5,12.5,2.35,8.9,13.5,15.79,0.0
2018,5,6,5,30,24.0,23.0,2.7,9.5,25.0,36.91,14.19
2018,5,6,5,45,54.5,40.5,3.0,10.1,48.5,73.0,54.44
2018,5,6,6,0,85.0,58.0,3.3,10.7,72.0,108.92,87.16
2018,5,6,6,15,118.0,78.0,3.35,11.2,105.0,152.46,125.89
2018,5,6,6,30,151.0,98.0,3.4,11.7,138.0,198.94,166.61
2018,5,6,6,45,288.5,104.5,3.4,12.15,201.5,311.14,262.77
2018,5,6,7,0,426.0,111.0,3.4,12.6,265.0,441.3,370.42
2018,5,6,7,15,504.5,115.5,3.35,13.1,325.0,522.8,435.14
2018,5,6,7,30,583.0,120.0,3.3,13.6,385.0,618.08,508.32
2018,5,6,7,45,636.5,122.5,3.2,14.1,442.5,687.54,558.51
2018,5,6,8,0,690.0,125.0,3.1,14.6,500.0,758.25,607.5
2018,5,6,8,15,765.0,114.0,3.1,15.15,565.0,827.8,654.55
2018,5,6,8,30,840.0,103.0,3.1,15.7,630.0,904.14,705.14
2018,5,6,8,45,857.0,104.5,3.1,16.25,675.0,940.87,726.83
2018,5,6,9,0,874.0,106.0,3.1,16.8,720.0,963.86,739.11
2018,5,6,9,15,848.5,123.5,3.2,17.3,747.0,982.63,749.54
2018,5,6,9,30,823.0,141.0,3.3,17.8,774.0,985.27,749.06
2018,5,6,9,45,807.5,157.0,3.4,18.3,800.0,991.33,751.19
2018,5,6,10,0,792.0,173.0,3.5,18.8,826.0,992.94,750.38
2018,5,6,10,15,859.5,143.5,3.6,19.2,873.5,1026.74,771.76
2018,5,6,10,30,927.0,114.0,3.7,19.6,921.0,1043.37,781.29
2018,5,6,10,45,926.5,117.5,3.85,20.0,939.5,1036.0,775.37
2018,5,6,11,0,926.0,121.0,4.0,20.4,958.0,1024.65,767.05
2018,5,6,11,15,851.0,169.0,4.15,20.65,946.0,994.73,746.71
2018,5,6,11,30,776.0,217.0,4.3,20.9,934.0,957.52,721.45
2018,5,6,11,45,797.5,202.0,4.4,21.15,942.0,929.82,702.35
2018,5,6,12,0,819.0,187.0,4.5,21.4,950.0,907.98,687.43
2018,5,6,12,15,645.5,283.0,4.6,21.5,883.5,822.92,625.22
2018,5,6,12,30,472.0,379.0,4.7,21.6,817.0,735.67,559.34
2018,5,6,12,45,457.0,378.0,4.75,21.65,798.0,696.32,530.99
2018,5,6,13,0,442.0,377.0,4.8,21.7,779.0,656.65,501.78
2018,5,6,13,15,525.5,333.5,4.75,21.5,802.0,650.08,498.03
2018,5,6,13,30,609.0,290.0,4.7,21.3,825.0,634.07,486.44
2018,5,6,13,45,511.5,311.5,4.65,21.1,752.0,557.25,427.65
2018,5,6,14,0,414.0,333.0,4.6,20.9,679.0,487.25,373.73
2018,5,6,14,15,331.0,339.5,4.5,20.55,609.5,423.27,324.35
2018,5,6,14,30,248.0,346.0,4.4,20.2,540.0,367.52,281.33
2018,5,6,14,45,312.0,320.0,4.3,19.8,552.5,350.2,265.64
2018,5,6,15,0,376.0,294.0,4.2,19.4,565.0,325.6,242.84
2018,5,6,15,15,360.5,278.5,4.2,19.4,525.5,281.93,206.87
2018,5,6,15,30,345.0,263.0,4.2,19.4,486.0,240.21,173.5
2018,5,6,15,45,362.5,233.5,4.1,18.5,452.5,195.61,139.47
2018,5,6,16,0,380.0,204.0,4.0,17.6,419.0,142.32,104.65
2018,5,6,16,15,261.0,190.0,4.0,17.15,331.5,127.71,105.3
2018,5,6,16,30,142.0,176.0,4.0,16.7,244.0,125.11,103.62
2018,5,6,16,45,120.0,160.5,4.0,16.2,213.5,115.04,95.44
2018,5,6,17,0,98.0,145.0,4.0,15.7,183.0,104.71,86.9
2018,5,6,17,15,203.0,110.5,3.9,15.25,174.0,80.26,65.72
2018,5,6,17,30,308.0,76.0,3.8,14.8,165.0,55.38,43.82
2018,5,6,17,45,338.5,67.5,3.75,14.35,147.0,50.31,39.26
2018,5,6,18,0,369.0,59.0,3.7,13.9,129.0,44.89,34.15
2018,5,6,18,15,285.5,47.5,3.6,13.65,92.0,36.4,26.06
2018,5,6,18,30,202.0,36.0,3.5,13.4,55.0,27.79,16.55
2018,5,6,18,45,110.5,20.5,3.4,13.1,30.0,15.96,0.0
2018,5,6,19,0,19.0,5.0,3.3,12.8,5.0,4.27,0.0
2018,5,6,19,15,9.5,2.5,3.3,12.7,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,9.35,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,9.4,2.0,0.0,0.0
2018,5,7,5,15,113.5,15.0,2.1,10.05,23.0,47.98,0.0
2018,5,7,5,30,216.0,28.0,2.3,10.7,44.0,128.67,68.48
2018,5,7,5,45,330.0,39.0,2.5,11.35,84.5,207.38,161.51
2018,5,7,6,0,444.0,50.0,2.7,12.0,125.0,294.99,239.96
2018,5,7,6,15,517.0,58.5,2.6,12.7,174.5,369.79,305.5
2018,5,7,6,30,590.0,67.0,2.5,13.4,224.0,451.03,373.73
2018,5,7,6,45,638.0,72.5,2.35,14.1,276.0,518.65,428.07
2018,5,7,7,0,686.0,78.0,2.2,14.8,328.0,588.97,481.86
2018,5,7,7,15,720.5,83.5,2.15,15.45,381.0,651.65,527.26
2018,5,7,7,30,755.0,89.0,2.1,16.1,434.0,711.15,567.69
2018,5,7,7,45,780.0,93.5,2.05,16.75,486.0,765.71,603.16
2018,5,7,8,0,805.0,98.0,2.0,17.4,538.0,819.17,636.78
2018,5,7,8,15,823.5,101.5,1.95,18.1,586.5,864.29,663.53
2018,5,7,8,30,842.0,105.0,1.9,18.8,635.0,907.22,688.16
2018,5,7,8,45,856.0,107.5,1.9,19.5,679.0,942.31,707.59
2018,5,7,9,0,870.0,110.0,1.9,20.2,723.0,963.34,717.53
2018,5,7,9,15,883.5,110.5,1.85,20.8,763.0,989.19,730.38
2018,5,7,9,30,897.0,111.0,1.8,21.4,803.0,1011.72,740.87
2018,5,7,9,45,908.5,111.5,1.75,22.05,838.0,1028.74,747.64
2018,5,7,10,0,920.0,112.0,1.7,22.7,873.0,1042.03,752.1
2018,5,7,10,15,925.5,114.0,1.7,23.35,900.5,1047.03,752.19
2018,5,7,10,30,931.0,116.0,1.7,24.0,928.0,1048.01,749.99
2018,5,7,10,45,933.5,118.0,1.7,24.6,947.5,1041.99,743.76
2018,5,7,11,0,936.0,120.0,1.7,25.2,967.0,1031.96,735.27
2018,5,7,11,15,937.5,120.0,1.85,25.55,978.5,1015.11,725.46
2018,5,7,11,30,939.0,120.0,2.0,25.9,990.0,994.46,713.2
2018,5,7,11,45,939.5,121.0,2.1,26.2,995.0,970.15,698.07
2018,5,7,12,0,940.0,122.0,2.2,26.5,1000.0,942.28,680.59
2018,5,7,12,15,938.0,122.5,2.35,26.65,996.5,908.45,659.96
2018,5,7,12,30,936.0,123.0,2.5,26.8,993.0,871.53,637.02
2018,5,7,12,45,932.0,123.5,2.6,26.95,981.5,830.15,610.41
2018,5,7,13,0,928.0,124.0,2.7,27.1,970.0,786.19,581.17
2018,5,7,13,15,924.0,123.5,2.75,27.1,951.5,739.0,547.77
2018,5,7,13,30,920.0,123.0,2.8,27.1,933.0,689.62,511.93
2018,5,7,13,45,880.0,138.0,2.9,27.15,895.0,629.38,467.21
2018,5,7,14,0,840.0,153.0,3.0,27.2,857.0,572.3,423.58
2018,5,7,14,15,801.5,161.0,3.05,27.05,812.5,510.32,375.6
2018,5,7,14,30,763.0,169.0,3.1,26.9,768.0,447.8,326.11
2018,5,7,14,45,787.0,148.5,3.2,26.8,740.5,395.09,281.73
2018,5,7,15,0,811.0,128.0,3.3,26.7,713.0,335.57,230.75
2018,5,7,15,15,826.5,117.5,3.3,26.7,683.0,278.1,180.8
2018,5,7,15,30,842.0,107.0,3.3,26.7,653.0,218.17,130.67
2018,5,7,15,45,825.0,103.0,3.55,26.0,605.0,157.22,87.31
2018,5,7,16,0,808.0,99.0,3.8,25.3,557.0,98.17,58.52
2018,5,7,16,15,786.0,94.5,3.95,24.6,506.5,73.14,56.53
2018,5,7,16,30,764.0,90.0,4.1,23.9,456.0,71.02,55.11
2018,5,7,16,45,733.0,85.0,4.2,23.2,403.5,62.53,48.21
2018,5,7,17,0,702.0,80.0,4.3,22.5,351.0,59.94,46.28
2018,5,7,17,15,656.5,74.5,4.3,21.5,298.5,56.75,43.8
2018,5,7,17,30,611.0,69.0,4.3,20.5,246.0,53.5,41.17
2018,5,7,17,45,545.0,61.5,4.35,19.45,196.0,48.46,36.82
2018,5,7,18,0,479.0,54.0,4.4,18.4,146.0,43.35,32.19
2018,5,7,18,15,376.0,44.5,4.3,17.55,103.5,36.3,25.58
2018,5,7,18,30,273.0,35.0,4.2,16.7,61.0,27.21,16.1
2018,5,7,18,45,156.5,21.5,4.15,15.85,34.5,16.79,0.0
2018,5,7,19,0,40.0,8.0,4.1,15.0,8.0,6.83,0.0
2018,5,7,19,15,20.0,4.0,4.05,14.65,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,3.15,10.7,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,8,5,15,129.0,15.0,3.4,11.3,24.0,52.75,0.0
2018,5,8,5,30,244.0,28.0,3.5,11.8,46.0,138.94,79.82
2018,5,8,5,45,355.0,37.5,3.65,12.3,86.5,216.59,169.02
2018,5,8,6,0,466.0,47.0,3.8,12.8,127.0,302.31,246.11
2018,5,8,6,15,535.0,54.0,3.85,13.35,175.5,374.06,309.86
2018,5,8,6,30,604.0,61.0,3.9,13.9,224.0,451.83,376.35
2018,5,8,6,45,649.5,66.5,3.95,14.5,275.5,518.19,431.15
2018,5,8,7,0,695.0,72.0,4.0,15.1,327.0,587.11,485.8
2018,5,8,7,15,726.5,77.0,4.1,15.65,379.0,644.19,528.6
2018,5,8,7,30,758.0,82.0,4.2,16.2,431.0,704.72,572.12
2018,5,8,7,45,781.0,85.5,4.25,16.75,481.0,756.41,607.7
2018,5,8,8,0,804.0,89.0,4.3,17.3,531.0,806.9,641.71
2018,5,8,8,15,820.0,93.5,4.2,17.45,578.5,850.87,670.61
2018,5,8,8,30,836.0,98.0,4.1,17.6,626.0,892.55,697.43
2018,5,8,8,45,847.0,101.5,4.05,17.7,669.0,925.82,718.32
2018,5,8,9,0,858.0,105.0,4.0,17.8,712.0,945.26,729.42
2018,5,8,9,15,867.5,107.5,3.9,17.7,750.0,969.25,744.05
2018,5,8,9,30,877.0,110.0,3.8,17.6,788.0,989.83,756.25
2018,5,8,9,45,883.0,113.0,3.7,17.5,820.5,1003.91,764.02
2018,5,8,10,0,889.0,116.0,3.6,17.4,853.0,1014.21,769.32
2018,5,8,10,15,895.0,117.5,3.6,17.5,879.5,1019.12,771.25
2018,5,8,10,30,901.0,119.0,3.6,17.6,906.0,1020.14,770.74
2018,5,8,10,45,904.0,119.5,3.6,17.65,924.5,1013.32,765.23
2018,5,8,11,0,907.0,120.0,3.6,17.7,943.0,1002.66,757.34
2018,5,8,11,15,911.5,119.5,3.7,18.3,956.0,988.66,746.46
2018,5,8,11,30,916.0,119.0,3.8,18.9,969.0,970.89,733.13
2018,5,8,11,45,920.0,116.5,3.85,19.5,974.0,947.11,715.48
2018,5,8,12,0,924.0,114.0,3.9,20.1,979.0,919.79,695.52
2018,5,8,12,15,909.5,123.0,3.9,20.75,972.0,883.68,669.16
2018,5,8,12,30,895.0,132.0,3.9,21.4,965.0,845.03,641.09
2018,5,8,12,45,893.5,131.0,3.95,22.05,954.5,805.82,612.84
2018,5,8,13,0,892.0,130.0,4.0,22.7,944.0,764.0,581.76
2018,5,8,13,15,902.5,120.0,4.2,23.0,930.0,720.54,549.62
2018,5,8,13,30,913.0,110.0,4.4,23.3,916.0,673.74,514.09
2018,5,8,13,45,908.0,108.5,4.55,23.55,891.0,621.61,473.58
2018,5,8,14,0,903.0,107.0,4.7,23.8,866.0,567.85,430.57
2018,5,8,14,15,895.5,105.5,4.9,23.65,834.5,511.5,384.95
2018,5,8,14,30,888.0,104.0,5.1,23.5,803.0,454.25,337.0
2018,5,8,14,45,878.5,102.0,5.3,23.35,765.5,395.25,286.25
2018,5,8,15,0,869.0,100.0,5.5,23.2,728.0,336.07,234.31
2018,5,8,15,15,856.0,97.0,5.5,23.2,685.0,275.43,181.18
2018,5,8,15,30,843.0,94.0,5.5,23.2,642.0,215.54,130.97
2018,5,8,15,45,824.5,91.5,5.6,22.4,595.0,148.74,82.05
2018,5,8,16,0,806.0,89.0,5.7,21.6,548.0,90.94,53.67
2018,5,8,16,15,780.0,86.5,5.5,21.1,497.5,67.27,52.34
2018,5,8,16,30,754.0,84.0,5.3,20.6,447.0,66.36,51.86
2018,5,8,16,45,720.0,80.5,5.1,20.1,395.5,64.59,50.61
2018,5,8,17,0,686.0,77.0,4.9,19.6,344.0,57.54,44.75
2018,5,8,17,15,640.0,72.0,4.7,19.0,292.5,54.65,42.43
2018,5,8,17,30,594.0,67.0,4.5,18.4,241.0,51.73,39.99
2018,5,8,17,45,527.0,60.5,4.3,17.85,192.5,47.45,36.2
2018,5,8,18,0,460.0,54.0,4.1,17.3,144.0,43.16,32.21
2018,5,8,18,15,362.0,44.0,3.95,16.8,102.0,35.71,25.2
2018,5,8,18,30,264.0,34.0,3.8,16.3,60.0,26.42,15.74
2018,5,8,18,45,152.5,21.0,3.65,15.75,34.0,16.39,0.0
2018,5,8,19,0,41.0,8.0,3.5,15.2,8.0,6.83,0.0
2018,5,8,19,15,20.5,4.0,3.45,14.9,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,4,45,8.5,1.0,3.25,11.4,1.0,0.0,0.0
2018,5,9,5,0,17.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,5,9,5,15,141.5,15.0,3.45,11.85,25.5,56.59,0.0
2018,5,9,5,30,266.0,28.0,3.6,12.3,49.0,148.08,90.04
2018,5,9,5,45,380.0,37.0,3.8,12.8,90.5,226.56,177.04
2018,5,9,6,0,494.0,46.0,4.0,13.3,132.0,314.42,255.73
2018,5,9,6,15,564.0,52.5,4.05,13.85,182.0,387.45,320.45
2018,5,9,6,30,634.0,59.0,4.1,14.4,232.0,466.57,387.9
2018,5,9,6,45,680.5,64.5,4.2,14.95,285.0,531.84,441.98
2018,5,9,7,0,727.0,70.0,4.3,15.5,338.0,603.02,498.57
2018,5,9,7,15,758.0,74.0,4.3,15.95,390.5,663.06,543.08
2018,5,9,7,30,789.0,78.0,4.3,16.4,443.0,723.2,585.91
2018,5,9,7,45,812.0,81.0,4.35,16.9,494.0,775.35,621.81
2018,5,9,8,0,835.0,84.0,4.4,17.4,545.0,826.21,656.03
2018,5,9,8,15,852.0,87.5,4.45,17.75,593.5,861.83,679.0
2018,5,9,8,30,869.0,91.0,4.5,18.1,642.0,903.58,706.2
2018,5,9,8,45,881.0,94.0,4.6,18.45,686.0,937.53,727.94
2018,5,9,9,0,893.0,97.0,4.7,18.8,730.0,968.42,747.46
2018,5,9,9,15,904.5,98.0,4.7,19.15,769.5,993.31,761.94
2018,5,9,9,30,916.0,99.0,4.7,19.5,809.0,1014.76,774.04
2018,5,9,9,45,925.5,100.0,4.75,19.8,843.5,1030.6,782.94
2018,5,9,10,0,935.0,101.0,4.8,20.1,878.0,1042.61,789.37
2018,5,9,10,15,941.5,101.5,4.8,20.4,905.0,1047.18,790.41
2018,5,9,10,30,948.0,102.0,4.8,20.7,932.0,1047.73,788.92
2018,5,9,10,45,952.0,103.0,4.8,21.0,952.5,1042.27,783.54
2018,5,9,11,0,956.0,104.0,4.8,21.3,973.0,1032.76,775.61
2018,5,9,11,15,957.0,105.0,4.8,21.5,984.5,1016.37,763.5
2018,5,9,11,30,958.0,106.0,4.8,21.7,996.0,996.12,748.91
2018,5,9,11,45,957.5,106.5,4.8,21.95,1000.0,970.28,730.48
2018,5,9,12,0,957.0,107.0,4.8,22.2,1004.0,940.91,709.71
2018,5,9,12,15,952.5,109.5,4.75,22.3,1000.0,906.58,685.61
2018,5,9,12,30,948.0,112.0,4.7,22.4,996.0,869.21,659.4
2018,5,9,12,45,940.5,115.5,4.7,22.55,984.0,827.56,630.31
2018,5,9,13,0,933.0,119.0,4.7,22.7,972.0,783.46,598.82
2018,5,9,13,15,929.5,117.5,4.7,22.7,953.5,735.77,563.15
2018,5,9,13,30,926.0,116.0,4.7,22.7,935.0,685.87,525.02
2018,5,9,13,45,921.0,114.5,4.75,22.7,909.5,633.08,483.93
2018,5,9,14,0,916.0,113.0,4.8,22.7,884.0,578.63,440.34
2018,5,9,14,15,907.5,111.5,4.85,22.55,851.5,521.09,393.32
2018,5,9,14,30,899.0,110.0,4.9,22.4,819.0,462.74,344.18
2018,5,9,14,45,887.5,109.0,5.0,22.25,781.0,403.12,292.78
2018,5,9,15,0,876.0,108.0,5.1,22.1,743.0,343.5,240.42
2018,5,9,15,15,862.5,105.0,5.1,22.1,699.5,282.27,186.79
2018,5,9,15,30,849.0,102.0,5.1,22.1,656.0,215.13,130.8
2018,5,9,15,45,830.5,99.0,5.2,21.35,608.0,154.53,86.78
2018,5,9,16,0,812.0,96.0,5.3,20.6,560.0,95.99,57.89
2018,5,9,16,15,787.0,93.5,5.25,20.05,509.5,72.29,56.87
2018,5,9,16,30,762.0,91.0,5.2,19.5,459.0,71.59,56.61
2018,5,9,16,45,730.5,86.5,5.2,19.0,407.0,63.41,49.81
2018,5,9,17,0,699.0,82.0,5.2,18.5,355.0,61.22,48.16
2018,5,9,17,15,653.0,76.5,4.95,17.85,302.5,58.08,45.64
2018,5,9,17,30,607.0,71.0,4.7,17.2,250.0,54.88,42.97
2018,5,9,17,45,539.5,64.0,4.45,16.55,200.0,50.3,38.92
2018,5,9,18,0,472.0,57.0,4.2,15.9,150.0,45.69,34.64
2018,5,9,18,15,370.5,47.0,4.0,15.3,107.0,38.29,27.65
2018,5,9,18,30,269.0,37.0,3.8,14.7,64.0,28.7,17.92
2018,5,9,18,45,154.0,23.0,3.6,14.15,36.5,17.92,0.0
2018,5,9,19,0,39.0,9.0,3.4,13.6,9.0,7.68,0.0
2018,5,9,19,15,19.5,4.5,3.35,13.35,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,10,4,45,8.5,2.0,1.6,9.75,2.0,0.0,0.0
2018,5,10,5,0,17.0,4.0,1.6,9.9,4.0,0.0,0.0
2018,5,10,5,15,98.0,16.5,1.9,10.6,23.5,44.38,0.0
2018,5,10,5,30,179.0,29.0,2.2,11.3,43.0,117.61,74.3
2018,5,10,5,45,256.0,41.5,2.5,12.0,78.0,176.03,137.77
2018,5,10,6,0,333.0,54.0,2.8,12.7,113.0,241.54,196.72
2018,5,10,6,15,425.0,64.0,2.8,13.25,164.5,325.04,269.09
2018,5,10,6,30,517.0,74.0,2.8,13.8,216.0,414.22,344.15
2018,5,10,6,45,593.0,78.0,2.85,14.3,273.5,494.48,409.81
2018,5,10,7,0,669.0,82.0,2.9,14.8,331.0,580.03,477.28
2018,5,10,7,15,705.5,86.5,2.95,15.4,383.5,642.03,523.59
2018,5,10,7,30,742.0,91.0,3.0,16.0,436.0,704.79,567.89
2018,5,10,7,45,766.5,95.5,3.0,16.55,487.0,754.45,601.16
2018,5,10,8,0,791.0,100.0,3.0,17.1,538.0,806.79,635.64
2018,5,10,8,15,809.0,103.5,3.05,17.7,585.5,850.85,663.62
2018,5,10,8,30,827.0,107.0,3.1,18.3,633.0,892.73,689.66
2018,5,10,8,45,834.5,112.5,3.15,18.9,675.0,924.67,708.45
2018,5,10,9,0,842.0,118.0,3.2,19.5,717.0,953.42,724.96
2018,5,10,9,15,800.0,144.5,3.2,20.0,738.5,953.78,722.01
2018,5,10,9,30,758.0,171.0,3.2,20.5,760.0,956.41,721.02
2018,5,10,9,45,663.5,226.5,3.2,21.0,758.0,925.14,697.17
2018,5,10,10,0,569.0,282.0,3.2,21.5,756.0,881.76,662.78
2018,5,10,10,15,568.5,296.0,3.2,21.85,782.0,891.88,667.88
2018,5,10,10,30,568.0,310.0,3.2,22.2,808.0,898.87,670.48
2018,5,10,10,45,562.5,321.0,3.15,22.55,823.5,894.9,665.45
2018,5,10,11,0,557.0,332.0,3.1,22.9,839.0,887.96,658.61
2018,5,10,11,15,555.0,342.0,3.1,23.1,853.0,880.48,652.3
2018,5,10,11,30,553.0,352.0,3.1,23.3,867.0,870.07,644.06
2018,5,10,11,45,586.5,336.0,3.15,23.5,884.5,865.15,641.02
2018,5,10,12,0,620.0,320.0,3.2,23.7,902.0,854.74,634.19
2018,5,10,12,15,665.0,290.0,3.3,23.65,912.5,840.38,625.85
2018,5,10,12,30,710.0,260.0,3.4,23.6,923.0,820.54,613.51
2018,5,10,12,45,709.5,256.0,3.55,23.5,912.5,782.49,587.55
2018,5,10,13,0,709.0,252.0,3.7,23.4,902.0,742.34,559.61
2018,5,10,13,15,643.5,281.5,3.8,23.3,862.5,683.08,516.18
2018,5,10,13,30,578.0,311.0,3.9,23.2,823.0,628.64,475.59
2018,5,10,13,45,625.0,275.5,4.05,23.1,815.0,590.77,447.76
2018,5,10,14,0,672.0,240.0,4.2,23.0,807.0,548.83,415.47
2018,5,10,14,15,741.0,195.0,4.25,22.85,798.5,503.93,379.23
2018,5,10,14,30,810.0,150.0,4.3,22.7,790.0,453.77,336.86
2018,5,10,14,45,832.0,132.0,4.4,22.55,762.5,396.7,287.81
2018,5,10,15,0,854.0,114.0,4.5,22.4,735.0,336.21,234.6
2018,5,10,15,15,840.0,111.5,4.5,22.4,692.0,275.65,181.9
2018,5,10,15,30,826.0,109.0,4.5,22.4,649.0,216.1,132.21
2018,5,10,15,45,807.0,105.5,4.55,21.75,601.5,156.55,89.11
2018,5,10,16,0,788.0,102.0,4.6,21.1,554.0,99.15,60.75
2018,5,10,16,15,763.5,98.0,4.6,20.6,503.5,75.09,59.12
2018,5,10,16,30,739.0,94.0,4.6,20.1,453.0,67.13,52.61
2018,5,10,16,45,706.5,89.5,4.65,19.55,401.5,65.11,51.17
2018,5,10,17,0,674.0,85.0,4.7,19.0,350.0,63.03,49.63
2018,5,10,17,15,627.0,79.0,4.75,18.25,298.0,59.62,46.91
2018,5,10,17,30,580.0,73.0,4.8,17.5,246.0,56.14,44.02
2018,5,10,17,45,511.5,65.5,4.8,16.75,196.5,51.23,39.72
2018,5,10,18,0,443.0,58.0,4.8,16.0,147.0,46.28,35.16
2018,5,10,18,15,343.5,47.5,4.7,15.35,104.5,38.52,27.88
2018,5,10,18,30,244.0,37.0,4.6,14.7,62.0,28.61,18.02
2018,5,10,18,45,139.0,23.0,4.45,14.05,35.5,17.89,0.0
2018,5,10,19,0,34.0,9.0,4.3,13.4,9.0,7.68,0.0
2018,5,10,19,15,17.0,4.5,4.2,13.1,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,11,4,45,13.5,2.0,2.1,10.35,2.0,0.0,0.0
2018,5,11,5,0,27.0,4.0,2.2,10.5,4.0,0.0,0.0
2018,5,11,5,15,111.0,17.0,2.55,11.15,25.0,48.8,0.0
2018,5,11,5,30,195.0,30.0,2.9,11.8,46.0,125.26,81.89
2018,5,11,5,45,263.0,42.5,3.3,12.45,80.5,179.8,141.01
2018,5,11,6,0,331.0,55.0,3.7,13.1,115.0,241.33,196.76
2018,5,11,6,15,420.0,64.5,4.05,13.7,165.0,322.52,267.6
2018,5,11,6,30,509.0,74.0,4.4,14.3,215.0,409.04,341.5
2018,5,11,6,45,565.0,80.5,4.7,14.9,267.0,478.83,399.8
2018,5,11,7,0,621.0,87.0,5.0,15.5,319.0,552.23,459.31
2018,5,11,7,15,697.0,86.0,5.1,16.2,382.5,634.43,523.44
2018,5,11,7,30,773.0,85.0,5.2,16.9,446.0,717.38,584.43
2018,5,11,7,45,796.5,89.5,5.25,17.55,498.0,771.02,621.5
2018,5,11,8,0,820.0,94.0,5.3,18.2,550.0,823.45,656.99
2018,5,11,8,15,825.0,100.5,5.35,18.85,593.5,860.41,680.45
2018,5,11,8,30,830.0,107.0,5.4,19.5,637.0,894.36,701.51
2018,5,11,8,45,836.5,114.0,5.4,20.15,679.5,927.1,721.18
2018,5,11,9,0,843.0,121.0,5.4,20.8,722.0,956.55,738.3
2018,5,11,9,15,874.5,116.0,5.5,21.25,769.0,981.67,753.53
2018,5,11,9,30,906.0,111.0,5.6,21.7,816.0,1015.56,774.88
2018,5,11,9,45,908.0,116.0,5.65,22.15,848.0,1027.93,780.88
2018,5,11,10,0,910.0,121.0,5.7,22.6,880.0,1036.32,784.36
2018,5,11,10,15,921.0,120.5,5.7,22.9,909.5,1043.97,787.6
2018,5,11,10,30,932.0,120.0,5.7,23.2,939.0,1047.7,788.27
2018,5,11,10,45,948.0,114.5,5.75,23.55,963.5,1047.29,786.49
2018,5,11,11,0,964.0,109.0,5.8,23.9,988.0,1042.76,782.06
2018,5,11,11,15,967.0,108.5,5.75,24.15,1000.5,1026.6,769.48
2018,5,11,11,30,970.0,108.0,5.7,24.4,1013.0,1006.52,754.43
2018,5,11,11,45,971.5,108.0,5.65,24.7,1018.0,981.73,736.15
2018,5,11,12,0,973.0,108.0,5.6,25.0,1023.0,953.27,715.48
2018,5,11,12,15,971.5,108.5,5.6,25.25,1019.5,919.21,691.46
2018,5,11,12,30,970.0,109.0,5.6,25.5,1016.0,881.93,665.21
2018,5,11,12,45,966.0,110.0,5.55,25.7,1005.0,840.12,635.61
2018,5,11,13,0,962.0,111.0,5.5,25.9,994.0,795.61,603.74
2018,5,11,13,15,959.0,110.0,5.55,26.05,975.5,747.6,567.72
2018,5,11,13,30,956.0,109.0,5.6,26.2,957.0,697.25,529.15
2018,5,11,13,45,951.0,107.0,5.65,26.35,931.0,642.79,486.6
2018,5,11,14,0,946.0,105.0,5.7,26.5,905.0,586.62,441.59
2018,5,11,14,15,939.0,103.5,5.8,26.5,872.5,528.41,394.08
2018,5,11,14,30,932.0,102.0,5.9,26.5,840.0,469.17,344.3
2018,5,11,14,45,923.0,100.0,5.95,26.45,802.0,408.06,291.8
2018,5,11,15,0,914.0,98.0,6.0,26.4,764.0,346.64,238.17
2018,5,11,15,15,902.0,95.5,6.0,26.4,720.5,284.13,183.92
2018,5,11,15,30,890.0,93.0,6.0,26.4,677.0,222.2,132.54
2018,5,11,15,45,875.5,90.0,5.85,26.1,629.5,160.49,88.15
2018,5,11,16,0,861.0,87.0,5.7,25.8,582.0,91.73,52.3
2018,5,11,16,15,843.5,82.5,5.45,25.45,531.5,65.28,49.7
2018,5,11,16,30,826.0,78.0,5.2,25.1,481.0,62.85,47.9
2018,5,11,16,45,800.0,73.5,4.9,24.75,428.0,60.16,45.86
2018,5,11,17,0,774.0,69.0,4.6,24.4,375.0,57.37,43.68
2018,5,11,17,15,735.5,64.0,4.4,23.7,321.5,53.94,40.97
2018,5,11,17,30,697.0,59.0,4.2,23.0,268.0,50.43,38.1
2018,5,11,17,45,639.0,53.0,4.0,22.25,216.5,45.86,34.18
2018,5,11,18,0,581.0,47.0,3.8,21.5,165.0,37.88,27.14
2018,5,11,18,15,485.5,40.0,3.65,20.8,119.5,32.59,22.21
2018,5,11,18,30,390.0,33.0,3.5,20.1,74.0,27.36,16.7
2018,5,11,18,45,239.0,21.5,3.4,19.35,42.5,17.95,0.0
2018,5,11,19,0,88.0,10.0,3.3,18.6,11.0,8.54,0.0
2018,5,11,19,15,44.0,5.0,3.15,18.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,12,4,45,18.5,2.5,1.85,11.15,2.5,0.0,0.0
2018,5,12,5,0,37.0,5.0,1.8,11.3,5.0,4.27,0.0
2018,5,12,5,15,168.5,17.0,2.0,12.3,30.0,66.5,0.0
2018,5,12,5,30,300.0,29.0,2.2,13.3,55.0,163.96,109.95
2018,5,12,5,45,407.0,38.0,2.35,14.35,98.0,238.24,185.75
2018,5,12,6,0,514.0,47.0,2.5,15.4,141.0,324.01,260.74
2018,5,12,6,15,581.0,53.0,2.65,16.1,191.0,395.69,322.92
2018,5,12,6,30,648.0,59.0,2.8,16.8,241.0,473.05,387.37
2018,5,12,6,45,693.0,64.0,2.95,17.55,294.0,537.52,439.24
2018,5,12,7,0,738.0,69.0,3.1,18.3,347.0,607.38,493.13
2018,5,12,7,15,769.5,73.0,3.15,19.0,400.0,667.99,536.49
2018,5,12,7,30,801.0,77.0,3.2,19.7,453.0,728.73,578.19
2018,5,12,7,45,823.5,80.0,3.25,20.35,504.0,780.7,612.46
2018,5,12,8,0,846.0,83.0,3.3,21.0,555.0,831.33,645.02
2018,5,12,8,15,863.0,86.0,3.25,21.6,603.5,866.67,665.73
2018,5,12,8,30,880.0,89.0,3.2,22.2,652.0,907.99,690.31
2018,5,12,8,45,894.0,90.5,3.1,22.8,696.5,942.23,709.18
2018,5,12,9,0,908.0,92.0,3.0,23.4,741.0,973.49,725.76
2018,5,12,9,15,913.5,96.5,2.95,23.75,779.5,996.71,737.92
2018,5,12,9,30,919.0,101.0,2.9,24.1,818.0,1016.17,747.62
2018,5,12,9,45,920.5,105.5,2.85,24.45,849.5,1027.82,752.28
2018,5,12,10,0,922.0,110.0,2.8,24.8,881.0,1035.45,754.48
2018,5,12,10,15,928.0,111.0,2.85,25.05,908.0,1039.86,756.0
2018,5,12,10,30,934.0,112.0,2.9,25.3,935.0,1040.3,755.12
2018,5,12,10,45,936.5,113.5,2.9,25.55,954.0,1033.81,749.5
2018,5,12,11,0,939.0,115.0,2.9,25.8,973.0,1023.35,741.52
2018,5,12,11,15,941.0,115.5,2.95,25.95,985.0,1007.53,730.97
2018,5,12,11,30,943.0,116.0,3.0,26.1,997.0,987.91,718.07
2018,5,12,11,45,943.0,116.0,3.05,26.25,1000.5,962.32,701.34
2018,5,12,12,0,943.0,116.0,3.1,26.4,1004.0,933.26,682.36
2018,5,12,12,15,936.5,120.0,3.2,26.5,999.5,898.96,660.32
2018,5,12,12,30,930.0,124.0,3.3,26.6,995.0,861.77,636.18
2018,5,12,12,45,911.5,132.5,3.4,26.7,978.5,816.5,606.32
2018,5,12,13,0,893.0,141.0,3.5,26.8,962.0,769.55,573.67
2018,5,12,13,15,826.5,170.5,3.65,26.8,919.0,711.76,531.64
2018,5,12,13,30,760.0,200.0,3.8,26.8,876.0,651.73,487.36
2018,5,12,13,45,774.5,186.5,3.95,26.75,858.5,605.4,452.9
2018,5,12,14,0,789.0,173.0,4.1,26.7,841.0,557.52,415.93
2018,5,12,14,15,827.5,149.5,4.25,26.5,827.0,510.06,377.95
2018,5,12,14,30,866.0,126.0,4.4,26.3,813.0,459.38,335.64
2018,5,12,14,45,853.0,124.0,4.55,26.1,774.0,397.05,283.7
2018,5,12,15,0,840.0,122.0,4.7,25.9,735.0,337.4,232.71
2018,5,12,15,15,825.5,118.5,4.7,25.9,691.5,276.92,180.91
2018,5,12,15,30,811.0,115.0,4.7,25.9,648.0,217.55,132.14
2018,5,12,15,45,790.0,112.0,5.05,24.95,600.5,159.2,90.77
2018,5,12,16,0,769.0,109.0,5.4,24.0,553.0,103.27,63.65
2018,5,12,16,15,742.0,105.5,5.5,23.25,502.5,72.98,56.68
2018,5,12,16,30,715.0,102.0,5.6,22.5,452.0,72.02,56.26
2018,5,12,16,45,681.0,97.0,5.65,21.75,400.5,69.88,54.79
2018,5,12,17,0,647.0,92.0,5.7,21.0,349.0,67.66,53.22
2018,5,12,17,15,602.0,85.5,5.45,20.2,298.0,64.13,50.45
2018,5,12,17,30,557.0,79.0,5.2,19.4,247.0,60.5,47.48
2018,5,12,17,45,493.0,70.5,4.95,18.6,198.5,55.01,42.74
2018,5,12,18,0,429.0,62.0,4.7,17.8,150.0,49.42,37.68
2018,5,12,18,15,335.5,51.0,4.35,17.15,108.0,39.1,28.24
2018,5,12,18,30,242.0,40.0,4.0,16.5,66.0,30.84,20.01
2018,5,12,18,45,140.0,24.5,3.6,15.8,38.0,19.03,0.69
2018,5,12,19,0,38.0,9.0,3.2,15.1,10.0,7.68,0.0
2018,5,12,19,15,19.0,4.5,3.05,14.8,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,13,4,45,6.5,2.0,2.55,11.55,2.0,0.0,0.0
2018,5,13,5,0,13.0,4.0,2.7,11.8,4.0,6.7,0.0
2018,5,13,5,15,89.0,19.5,2.95,12.2,27.0,44.08,0.0
2018,5,13,5,30,165.0,35.0,3.2,12.6,50.0,121.01,82.74
2018,5,13,5,45,262.0,48.0,3.45,13.05,89.0,185.37,145.75
2018,5,13,6,0,359.0,61.0,3.7,13.5,128.0,261.24,212.92
2018,5,13,6,15,428.5,71.5,3.75,13.85,175.5,329.72,273.17
2018,5,13,6,30,498.0,82.0,3.8,14.2,223.0,409.9,341.24
2018,5,13,6,45,546.5,90.0,3.8,14.55,273.0,476.17,395.97
2018,5,13,7,0,595.0,98.0,3.8,14.9,323.0,545.34,451.14
2018,5,13,7,15,632.0,103.5,3.75,15.35,374.0,605.79,497.4
2018,5,13,7,30,669.0,109.0,3.7,15.8,425.0,667.13,542.54
2018,5,13,7,45,696.5,115.0,3.65,16.25,475.5,721.84,580.54
2018,5,13,8,0,724.0,121.0,3.6,16.7,526.0,775.92,617.14
2018,5,13,8,15,746.0,124.5,3.6,17.2,573.5,821.29,646.71
2018,5,13,8,30,768.0,128.0,3.6,17.7,621.0,859.45,670.68
2018,5,13,8,45,785.5,131.0,3.55,18.2,665.0,896.33,693.15
2018,5,13,9,0,803.0,134.0,3.5,18.7,709.0,930.61,713.49
2018,5,13,9,15,823.0,132.5,3.55,19.15,749.5,959.56,730.73
2018,5,13,9,30,843.0,131.0,3.6,19.6,790.0,985.43,745.84
2018,5,13,9,45,863.0,126.0,3.6,20.0,825.5,991.66,747.44
2018,5,13,10,0,883.0,121.0,3.6,20.4,861.0,1007.18,755.59
2018,5,13,10,15,889.5,123.0,3.7,20.75,888.0,1012.92,758.02
2018,5,13,10,30,896.0,125.0,3.8,21.1,915.0,1014.8,758.07
2018,5,13,10,45,901.0,125.0,3.9,21.45,934.5,1009.37,753.36
2018,5,13,11,0,906.0,125.0,4.0,21.8,954.0,1000.11,746.25
2018,5,13,11,15,908.0,126.5,4.1,22.05,966.5,985.61,736.02
2018,5,13,11,30,910.0,128.0,4.2,22.3,979.0,967.4,723.39
2018,5,13,11,45,911.0,128.0,4.3,22.5,983.5,943.34,706.97
2018,5,13,12,0,912.0,128.0,4.4,22.7,988.0,915.88,688.26
2018,5,13,12,15,905.0,132.0,4.5,22.75,983.5,881.91,665.55
2018,5,13,12,30,898.0,136.0,4.6,22.8,979.0,845.23,640.95
2018,5,13,12,45,887.0,141.5,4.75,22.8,966.0,804.2,613.46
2018,5,13,13,0,876.0,147.0,4.9,22.8,953.0,761.13,582.56
2018,5,13,13,15,872.0,146.0,4.95,22.65,935.5,715.98,549.09
2018,5,13,13,30,868.0,145.0,5.0,22.5,918.0,668.84,513.28
2018,5,13,13,45,861.0,143.5,5.1,22.4,892.5,617.76,473.61
2018,5,13,14,0,854.0,142.0,5.2,22.3,867.0,566.28,432.41
2018,5,13,14,15,846.0,139.5,5.2,22.05,835.5,510.28,386.59
2018,5,13,14,30,838.0,137.0,5.2,21.8,804.0,453.63,338.89
2018,5,13,14,45,827.5,134.0,5.25,21.55,766.5,395.31,288.75
2018,5,13,15,0,817.0,131.0,5.3,21.3,729.0,337.13,237.82
2018,5,13,15,15,802.0,128.0,5.3,21.3,686.5,278.3,186.43
2018,5,13,15,30,787.0,125.0,5.3,21.3,644.0,220.66,138.21
2018,5,13,15,45,770.5,120.0,5.25,20.55,598.0,162.86,96.11
2018,5,13,16,0,754.0,115.0,5.2,19.8,552.0,99.68,62.0
2018,5,13,16,15,732.5,109.5,5.1,19.3,503.0,75.35,59.64
2018,5,13,16,30,711.0,104.0,5.0,18.8,454.0,73.24,58.15
2018,5,13,16,45,680.0,98.0,4.95,18.3,403.0,70.49,56.09
2018,5,13,17,0,649.0,92.0,4.9,17.8,352.0,67.6,53.85
2018,5,13,17,15,605.5,85.5,4.75,17.2,301.0,64.08,51.02
2018,5,13,17,30,562.0,79.0,4.6,16.6,250.0,60.45,48.0
2018,5,13,17,45,500.5,70.5,4.45,16.05,201.5,54.98,43.17
2018,5,13,18,0,439.0,62.0,4.3,15.5,153.0,49.38,38.03
2018,5,13,18,15,347.0,51.0,4.05,14.95,110.5,39.14,28.59
2018,5,13,18,30,255.0,40.0,3.8,14.4,68.0,30.87,20.36
2018,5,13,18,45,151.5,25.5,3.6,13.85,40.0,19.81,2.76
2018,5,13,19,0,48.0,11.0,3.4,13.3,12.0,9.39,0.0
2018,5,13,19,15,24.0,5.5,3.3,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
