Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,19,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.5,2.8,10.15,2.5,0.0,0.0
2018,5,14,5,0,17.0,5.0,2.8,10.2,5.0,8.55,0.0
2018,5,14,5,15,101.5,20.5,2.9,10.5,29.0,63.33,0.0
2018,5,14,5,30,186.0,36.0,3.0,10.8,53.0,129.44,90.75
2018,5,14,5,45,283.5,48.0,3.05,11.1,92.5,194.01,153.87
2018,5,14,6,0,381.0,60.0,3.1,11.4,132.0,270.09,221.68
2018,5,14,6,15,451.5,69.0,3.1,11.85,179.5,342.81,285.46
2018,5,14,6,30,522.0,78.0,3.1,12.3,227.0,419.45,350.62
2018,5,14,6,45,572.0,85.0,3.05,12.75,278.0,486.49,405.7
2018,5,14,7,0,622.0,92.0,3.0,13.2,329.0,556.52,461.09
2018,5,14,7,15,658.0,97.5,3.0,13.7,380.5,617.17,507.24
2018,5,14,7,30,694.0,103.0,3.0,14.2,432.0,678.62,551.78
2018,5,14,7,45,721.0,107.5,3.0,14.75,482.0,731.99,588.39
2018,5,14,8,0,748.0,112.0,3.0,15.3,532.0,784.64,623.61
2018,5,14,8,15,768.5,115.5,3.0,15.8,579.5,824.75,649.15
2018,5,14,8,30,789.0,119.0,3.0,16.3,627.0,867.59,676.29
2018,5,14,8,45,804.5,122.0,3.05,16.8,670.5,903.03,698.13
2018,5,14,9,0,820.0,125.0,3.1,17.3,714.0,935.73,717.93
2018,5,14,9,15,828.5,129.5,3.2,17.75,752.0,960.39,732.59
2018,5,14,9,30,837.0,134.0,3.3,18.2,790.0,981.64,744.98
2018,5,14,9,45,842.0,138.5,3.4,18.65,822.0,995.89,752.69
2018,5,14,10,0,847.0,143.0,3.5,19.1,854.0,1006.42,758.01
2018,5,14,10,15,854.5,144.0,3.65,19.45,880.5,1011.93,760.73
2018,5,14,10,30,862.0,145.0,3.8,19.8,907.0,999.7,751.62
2018,5,14,10,45,867.0,146.5,3.95,20.15,927.0,995.67,748.26
2018,5,14,11,0,872.0,148.0,4.1,20.5,947.0,987.87,742.37
2018,5,14,11,15,875.5,148.5,4.25,20.7,959.5,974.01,732.89
2018,5,14,11,30,879.0,149.0,4.4,20.9,972.0,956.55,721.02
2018,5,14,11,45,880.5,148.5,4.5,21.05,976.5,932.92,705.06
2018,5,14,12,0,882.0,148.0,4.6,21.2,981.0,906.02,686.91
2018,5,14,12,15,879.5,148.5,4.7,21.25,977.0,873.46,665.0
2018,5,14,12,30,877.0,149.0,4.8,21.3,973.0,838.12,640.99
2018,5,14,12,45,873.0,150.0,4.9,21.35,962.5,799.41,614.38
2018,5,14,13,0,869.0,151.0,5.0,21.4,952.0,758.33,584.06
2018,5,14,13,15,866.0,149.0,5.05,21.25,934.5,713.42,550.52
2018,5,14,13,30,863.0,147.0,5.1,21.1,917.0,666.47,514.6
2018,5,14,13,45,857.5,145.5,5.2,20.95,892.5,618.92,477.3
2018,5,14,14,0,852.0,144.0,5.3,20.8,868.0,566.22,435.02
2018,5,14,14,15,844.5,141.0,5.3,20.6,836.5,510.22,388.82
2018,5,14,14,30,837.0,138.0,5.3,20.4,805.0,453.54,340.74
2018,5,14,14,45,827.5,135.0,5.3,20.15,768.5,395.7,290.6
2018,5,14,15,0,818.0,132.0,5.3,19.9,732.0,337.88,239.62
2018,5,14,15,15,803.0,128.5,5.3,19.9,689.0,278.7,187.69
2018,5,14,15,30,788.0,125.0,5.3,19.9,646.0,220.71,138.94
2018,5,14,15,45,770.5,121.0,5.25,19.15,600.0,163.55,97.17
2018,5,14,16,0,753.0,117.0,5.2,18.4,554.0,100.98,63.35
2018,5,14,16,15,730.5,111.5,5.15,17.9,505.0,76.54,60.99
2018,5,14,16,30,708.0,106.0,5.1,17.4,456.0,74.47,59.54
2018,5,14,16,45,676.5,100.5,5.05,16.9,405.0,72.12,57.82
2018,5,14,17,0,645.0,95.0,5.0,16.4,354.0,69.67,55.97
2018,5,14,17,15,601.5,88.5,4.85,15.8,303.5,66.23,53.21
2018,5,14,17,30,558.0,82.0,4.7,15.2,253.0,62.7,50.26
2018,5,14,17,45,495.0,73.0,4.55,14.6,204.0,56.9,45.14
2018,5,14,18,0,432.0,64.0,4.4,14.0,155.0,50.94,39.67
2018,5,14,18,15,340.0,53.0,4.2,13.55,112.5,40.56,30.04
2018,5,14,18,30,248.0,42.0,4.0,13.1,70.0,32.33,21.84
2018,5,14,18,45,147.0,26.5,3.8,12.6,41.0,20.55,4.61
2018,5,14,19,0,46.0,11.0,3.6,12.1,12.0,9.39,0.0
2018,5,14,19,15,23.0,5.5,3.55,11.9,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,15,4,45,12.0,3.5,1.85,10.05,3.5,0.0,0.0
2018,5,15,5,0,24.0,7.0,1.9,10.2,7.0,12.01,0.0
2018,5,15,5,15,113.5,21.5,2.15,10.7,31.0,68.48,0.0
2018,5,15,5,30,203.0,36.0,2.4,11.2,55.0,135.1,95.85
2018,5,15,5,45,302.5,48.0,2.65,11.65,95.5,201.57,159.68
2018,5,15,6,0,402.0,60.0,2.9,12.1,136.0,279.66,228.88
2018,5,15,6,15,470.5,68.5,2.85,12.55,184.0,352.08,292.07
2018,5,15,6,30,539.0,77.0,2.8,13.0,232.0,427.86,356.03
2018,5,15,6,45,588.0,83.5,2.8,13.45,283.0,494.4,410.41
2018,5,15,7,0,637.0,90.0,2.8,13.9,334.0,563.8,465.02
2018,5,15,7,15,670.5,95.5,2.7,14.35,385.0,623.16,509.5
2018,5,15,7,30,704.0,101.0,2.6,14.8,436.0,683.1,551.96
2018,5,15,7,45,728.0,105.5,2.55,15.25,485.0,734.34,586.51
2018,5,15,8,0,752.0,110.0,2.5,15.7,534.0,784.63,619.51
2018,5,15,8,15,771.0,114.0,2.5,16.2,581.0,824.28,644.41
2018,5,15,8,30,790.0,118.0,2.5,16.7,628.0,866.32,670.65
2018,5,15,8,45,804.0,122.0,2.5,17.2,671.5,901.45,691.64
2018,5,15,9,0,818.0,126.0,2.5,17.7,715.0,933.79,710.53
2018,5,15,9,15,828.5,128.5,2.55,18.15,752.5,958.11,724.44
2018,5,15,9,30,839.0,131.0,2.6,18.6,790.0,979.11,736.17
2018,5,15,9,45,847.5,133.5,2.65,19.05,823.0,994.68,744.33
2018,5,15,10,0,856.0,136.0,2.7,19.5,856.0,993.34,741.38
2018,5,15,10,15,863.0,137.5,2.85,19.9,882.5,998.82,744.32
2018,5,15,10,30,870.0,139.0,3.0,20.3,909.0,1000.56,744.77
2018,5,15,10,45,874.0,139.5,3.15,20.65,927.5,994.65,740.38
2018,5,15,11,0,878.0,140.0,3.3,21.0,946.0,985.02,733.62
2018,5,15,11,15,881.0,141.0,3.45,21.25,958.5,971.21,724.41
2018,5,15,11,30,884.0,142.0,3.6,21.5,971.0,953.79,712.81
2018,5,15,11,45,885.5,141.5,3.75,21.75,975.5,930.18,697.02
2018,5,15,12,0,887.0,141.0,3.9,22.0,980.0,903.29,678.95
2018,5,15,12,15,886.5,140.5,4.05,22.1,977.0,871.57,657.86
2018,5,15,12,30,886.0,140.0,4.2,22.2,974.0,836.94,634.59
2018,5,15,12,45,884.0,139.0,4.35,22.3,963.0,798.0,608.08
2018,5,15,13,0,882.0,138.0,4.5,22.4,952.0,756.55,578.34
2018,5,15,13,15,877.5,137.0,4.6,22.25,934.0,711.07,544.98
2018,5,15,13,30,873.0,136.0,4.7,22.1,916.0,663.62,509.23
2018,5,15,13,45,866.5,135.0,4.8,22.0,891.0,613.24,470.11
2018,5,15,14,0,860.0,134.0,4.9,21.9,866.0,561.47,428.73
2018,5,15,14,15,851.5,132.0,4.95,21.6,834.5,506.87,384.1
2018,5,15,14,30,843.0,130.0,5.0,21.3,803.0,449.39,335.9
2018,5,15,14,45,831.0,128.0,5.05,21.0,765.5,391.27,285.91
2018,5,15,15,0,819.0,126.0,5.1,20.7,728.0,333.44,235.24
2018,5,15,15,15,804.5,123.0,5.1,20.7,686.0,274.82,183.9
2018,5,15,15,30,790.0,120.0,5.1,20.7,644.0,217.32,135.66
2018,5,15,15,45,764.5,118.5,5.1,19.7,596.0,161.09,95.18
2018,5,15,16,0,739.0,117.0,5.1,18.7,548.0,100.45,63.02
2018,5,15,16,15,651.5,125.0,5.05,18.15,480.5,84.14,67.48
2018,5,15,16,30,564.0,133.0,5.0,17.6,413.0,91.11,73.91
2018,5,15,16,45,587.0,115.5,4.95,17.0,379.0,81.6,66.05
2018,5,15,17,0,610.0,98.0,4.9,16.4,345.0,71.38,57.45
2018,5,15,17,15,579.0,89.5,4.75,15.9,297.5,66.67,53.57
2018,5,15,17,30,548.0,81.0,4.6,15.4,250.0,61.73,49.36
2018,5,15,17,45,491.0,72.5,4.5,14.9,203.0,56.36,44.62
2018,5,15,18,0,434.0,64.0,4.4,14.4,156.0,50.85,39.55
2018,5,15,18,15,347.0,53.0,4.2,14.0,114.0,40.58,30.03
2018,5,15,18,30,260.0,42.0,4.0,13.6,72.0,32.36,21.91
2018,5,15,18,45,158.0,27.5,3.85,13.25,43.0,21.33,6.23
2018,5,15,19,0,56.0,13.0,3.7,12.9,14.0,11.1,0.0
2018,5,15,19,15,28.0,6.5,3.55,12.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,4,45,2.5,2.5,2.05,10.3,2.5,0.0,0.0
2018,5,16,5,0,5.0,5.0,2.1,10.5,5.0,5.52,0.0
2018,5,16,5,15,83.5,20.0,2.35,11.0,28.0,52.83,0.0
2018,5,16,5,30,162.0,35.0,2.6,11.5,51.0,118.19,84.37
2018,5,16,5,45,285.0,48.0,2.85,11.95,95.0,193.63,153.45
2018,5,16,6,0,408.0,61.0,3.1,12.4,139.0,283.22,231.77
2018,5,16,6,15,477.5,69.5,3.15,12.85,187.5,356.39,295.6
2018,5,16,6,30,547.0,78.0,3.2,13.3,236.0,433.06,360.46
2018,5,16,6,45,597.0,83.5,3.2,13.75,287.0,499.48,414.86
2018,5,16,7,0,647.0,89.0,3.2,14.2,338.0,568.75,469.54
2018,5,16,7,15,682.0,94.0,3.2,14.65,389.5,628.96,515.24
2018,5,16,7,30,717.0,99.0,3.2,15.1,441.0,689.83,559.0
2018,5,16,7,45,744.5,102.5,3.15,15.55,492.0,743.11,595.36
2018,5,16,8,0,772.0,106.0,3.1,16.0,543.0,791.69,627.42
2018,5,16,8,15,792.0,109.5,3.1,16.45,591.0,836.59,656.45
2018,5,16,8,30,812.0,113.0,3.1,16.9,639.0,879.48,683.57
2018,5,16,8,45,828.0,115.5,3.15,17.3,683.0,915.26,705.8
2018,5,16,9,0,844.0,118.0,3.2,17.7,727.0,948.27,725.98
2018,5,16,9,15,849.0,124.0,3.25,18.05,764.5,971.62,739.58
2018,5,16,9,30,854.0,130.0,3.3,18.4,802.0,991.37,750.8
2018,5,16,9,45,728.0,190.5,3.35,18.7,780.0,944.46,716.93
2018,5,16,10,0,602.0,251.0,3.4,19.0,758.0,881.72,671.07
2018,5,16,10,15,480.5,299.0,3.45,19.15,711.5,802.05,611.93
2018,5,16,10,30,359.0,347.0,3.5,19.3,665.0,707.49,541.61
2018,5,16,10,45,323.0,367.0,3.55,19.5,658.0,685.28,524.33
2018,5,16,11,0,287.0,387.0,3.6,19.7,651.0,661.6,505.56
2018,5,16,11,15,393.0,364.5,3.55,19.85,731.0,742.95,565.25
2018,5,16,11,30,499.0,342.0,3.5,20.0,811.0,805.0,609.68
2018,5,16,11,45,685.0,251.5,3.4,20.15,898.5,871.17,658.51
2018,5,16,12,0,871.0,161.0,3.3,20.3,986.0,905.19,681.61
2018,5,16,12,15,877.0,158.5,3.35,20.4,987.0,877.49,662.45
2018,5,16,12,30,883.0,156.0,3.4,20.5,988.0,846.57,641.49
2018,5,16,12,45,821.0,185.5,3.45,20.6,952.5,796.45,605.54
2018,5,16,13,0,759.0,215.0,3.5,20.7,917.0,741.67,564.84
2018,5,16,13,15,804.0,188.5,3.55,20.7,919.5,707.95,540.67
2018,5,16,13,30,849.0,162.0,3.6,20.7,922.0,672.34,513.96
2018,5,16,13,45,854.5,154.0,3.65,20.75,901.0,622.77,475.55
2018,5,16,14,0,860.0,146.0,3.7,20.8,880.0,570.84,434.23
2018,5,16,14,15,853.5,142.5,3.8,20.65,848.5,514.62,388.75
2018,5,16,14,30,847.0,139.0,3.9,20.5,817.0,457.6,341.15
2018,5,16,14,45,838.5,135.0,3.95,20.35,780.0,398.93,290.88
2018,5,16,15,0,830.0,131.0,4.0,20.2,743.0,340.17,239.58
2018,5,16,15,15,795.0,134.0,4.0,20.2,692.5,280.61,188.51
2018,5,16,15,30,760.0,137.0,4.0,20.2,642.0,218.1,137.46
2018,5,16,15,45,755.5,128.0,4.05,19.7,600.0,159.96,94.42
2018,5,16,16,0,751.0,119.0,4.1,19.2,558.0,102.37,64.07
2018,5,16,16,15,738.0,111.5,4.15,18.8,511.5,76.49,60.69
2018,5,16,16,30,725.0,104.0,4.2,18.4,465.0,73.19,58.17
2018,5,16,16,45,695.5,97.5,4.2,18.0,413.5,70.1,55.78
2018,5,16,17,0,666.0,91.0,4.2,17.6,362.0,66.84,53.2
2018,5,16,17,15,626.0,84.0,4.15,17.05,311.0,62.92,50.02
2018,5,16,17,30,586.0,77.0,4.1,16.5,260.0,58.85,46.6
2018,5,16,17,45,529.0,69.5,4.05,15.95,211.5,54.12,42.45
2018,5,16,18,0,472.0,62.0,4.0,15.4,163.0,49.3,38.04
2018,5,16,18,15,385.0,51.5,3.8,14.85,119.5,41.64,30.89
2018,5,16,18,30,298.0,41.0,3.6,14.3,76.0,31.72,21.4
2018,5,16,18,45,185.5,27.0,3.35,13.75,45.5,20.99,7.03
2018,5,16,19,0,73.0,13.0,3.1,13.2,15.0,11.1,0.0
2018,5,16,19,15,36.5,6.5,3.05,12.9,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,9.85,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.1,8.0,15.34,0.0
2018,5,17,5,15,131.5,22.0,2.05,10.75,33.5,75.07,0.0
2018,5,17,5,30,229.0,36.0,2.4,11.4,59.0,143.51,103.85
2018,5,17,5,45,320.0,47.5,2.7,12.05,99.0,207.34,164.4
2018,5,17,6,0,411.0,59.0,3.0,12.7,139.0,284.89,232.85
2018,5,17,6,15,479.0,67.5,3.05,13.3,187.0,354.71,293.7
2018,5,17,6,30,547.0,76.0,3.1,13.9,235.0,430.36,357.37
2018,5,17,6,45,593.0,82.0,3.15,14.5,285.0,494.59,409.71
2018,5,17,7,0,639.0,88.0,3.2,15.1,335.0,561.38,462.17
2018,5,17,7,15,672.0,93.5,3.15,15.65,386.0,620.28,506.41
2018,5,17,7,30,705.0,99.0,3.1,16.2,437.0,679.72,548.69
2018,5,17,7,45,730.5,103.0,3.05,16.8,486.5,731.47,583.51
2018,5,17,8,0,756.0,107.0,3.0,17.4,536.0,778.39,613.96
2018,5,17,8,15,775.0,110.5,3.0,17.85,582.5,821.87,641.92
2018,5,17,8,30,794.0,114.0,3.0,18.3,629.0,863.35,668.02
2018,5,17,8,45,809.0,116.5,2.95,18.8,672.0,897.75,688.32
2018,5,17,9,0,824.0,119.0,2.9,19.3,715.0,929.41,706.49
2018,5,17,9,15,837.0,120.5,2.95,19.7,753.5,955.07,721.49
2018,5,17,9,30,850.0,122.0,3.0,20.1,792.0,965.54,726.26
2018,5,17,9,45,861.0,122.0,3.0,20.55,825.0,980.81,733.95
2018,5,17,10,0,872.0,122.0,3.0,21.0,858.0,992.57,739.3
2018,5,17,10,15,878.0,124.0,3.1,21.35,884.5,997.79,741.54
2018,5,17,10,30,884.0,126.0,3.2,21.7,911.0,999.22,741.43
2018,5,17,10,45,887.5,127.5,3.3,22.1,930.0,993.91,736.85
2018,5,17,11,0,891.0,129.0,3.4,22.5,949.0,984.81,729.9
2018,5,17,11,15,893.5,129.0,3.5,22.7,960.5,969.64,719.58
2018,5,17,11,30,896.0,129.0,3.6,22.9,972.0,950.88,706.93
2018,5,17,11,45,896.5,129.5,3.75,23.15,976.5,927.27,691.22
2018,5,17,12,0,897.0,130.0,3.9,23.4,981.0,900.35,673.22
2018,5,17,12,15,898.0,129.0,4.05,23.45,978.5,869.41,652.89
2018,5,17,12,30,899.0,128.0,4.2,23.5,976.0,835.44,630.3
2018,5,17,12,45,899.0,125.5,4.35,23.55,966.0,796.57,604.08
2018,5,17,13,0,899.0,123.0,4.5,23.6,956.0,755.03,574.82
2018,5,17,13,15,896.0,121.5,4.7,23.5,938.0,709.74,542.05
2018,5,17,13,30,893.0,120.0,4.9,23.4,920.0,662.31,506.63
2018,5,17,13,45,887.5,118.5,5.05,23.3,895.5,611.48,467.32
2018,5,17,14,0,882.0,117.0,5.2,23.2,871.0,559.15,425.59
2018,5,17,14,15,875.0,115.0,5.3,22.9,840.0,504.43,380.87
2018,5,17,14,30,868.0,113.0,5.4,22.6,809.0,448.81,333.98
2018,5,17,14,45,858.0,111.0,5.45,22.35,772.0,391.46,284.36
2018,5,17,15,0,848.0,109.0,5.5,22.1,735.0,334.01,233.79
2018,5,17,15,15,835.0,106.0,5.5,22.1,693.0,275.3,182.29
2018,5,17,15,30,822.0,103.0,5.5,22.1,651.0,210.39,128.15
2018,5,17,15,45,805.5,100.0,5.55,21.25,605.5,152.37,85.94
2018,5,17,16,0,789.0,97.0,5.6,20.4,560.0,96.13,57.91
2018,5,17,16,15,768.0,93.5,5.5,19.9,511.5,71.46,56.12
2018,5,17,16,30,747.0,90.0,5.4,19.4,463.0,70.09,55.27
2018,5,17,16,45,717.5,85.5,5.35,18.85,412.5,67.79,53.58
2018,5,17,17,0,688.0,81.0,5.3,18.3,362.0,59.88,46.97
2018,5,17,17,15,646.5,76.0,5.15,17.7,311.5,57.13,44.8
2018,5,17,17,30,605.0,71.0,5.0,17.1,261.0,54.32,42.49
2018,5,17,17,45,546.5,64.0,4.85,16.55,212.0,49.77,38.51
2018,5,17,18,0,488.0,57.0,4.7,16.0,163.0,45.14,34.29
2018,5,17,18,15,399.0,48.5,4.55,15.5,120.0,39.02,28.54
2018,5,17,18,30,310.0,40.0,4.4,15.0,77.0,32.87,22.38
2018,5,17,18,45,192.5,27.0,4.2,14.55,46.5,21.0,7.83
2018,5,17,19,0,75.0,14.0,4.0,14.1,16.0,11.95,0.0
2018,5,17,19,15,37.5,7.0,3.95,13.8,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.3,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.4,8.0,14.32,0.0
2018,5,18,5,15,124.0,23.0,3.1,11.8,34.0,74.17,0.0
2018,5,18,5,30,218.0,38.0,3.3,12.2,60.0,141.52,102.99
2018,5,18,5,45,313.5,49.5,3.5,12.6,100.5,206.57,163.86
2018,5,18,6,0,409.0,61.0,3.7,13.0,141.0,285.44,233.51
2018,5,18,6,15,476.0,69.5,3.75,13.45,189.0,354.68,294.16
2018,5,18,6,30,543.0,78.0,3.8,13.9,237.0,429.58,357.65
2018,5,18,6,45,590.5,84.5,3.8,14.4,288.0,495.12,411.39
2018,5,18,7,0,638.0,91.0,3.8,14.9,339.0,563.37,465.36
2018,5,18,7,15,672.5,96.0,3.8,15.35,390.0,622.72,510.65
2018,5,18,7,30,707.0,101.0,3.8,15.8,441.0,682.71,554.26
2018,5,18,7,45,733.5,104.5,3.8,16.25,490.5,734.71,590.24
2018,5,18,8,0,760.0,108.0,3.8,16.7,540.0,781.87,621.9
2018,5,18,8,15,780.5,111.0,3.75,17.2,587.5,826.18,650.55
2018,5,18,8,30,801.0,114.0,3.7,17.7,635.0,868.56,677.29
2018,5,18,8,45,817.5,116.0,3.7,18.2,678.5,903.91,698.91
2018,5,18,9,0,834.0,118.0,3.7,18.7,722.0,936.56,718.45
2018,5,18,9,15,847.5,119.0,3.7,19.15,761.0,962.27,733.19
2018,5,18,9,30,861.0,120.0,3.7,19.6,800.0,972.95,737.66
2018,5,18,9,45,872.0,120.5,3.7,20.0,833.5,988.84,746.01
2018,5,18,10,0,883.0,121.0,3.7,20.4,867.0,1001.16,751.97
2018,5,18,10,15,890.0,122.0,3.75,20.8,893.5,1006.37,753.6
2018,5,18,10,30,897.0,123.0,3.8,21.2,920.0,1007.78,752.85
2018,5,18,10,45,896.0,127.0,3.85,21.55,938.0,1000.49,746.58
2018,5,18,11,0,895.0,131.0,3.9,21.9,956.0,989.38,737.94
2018,5,18,11,15,877.5,144.0,4.0,22.15,961.5,967.25,722.6
2018,5,18,11,30,860.0,157.0,4.1,22.4,967.0,941.61,704.97
2018,5,18,11,45,889.0,140.0,4.15,22.65,981.0,928.78,695.83
2018,5,18,12,0,918.0,123.0,4.2,22.9,995.0,911.36,683.54
2018,5,18,12,15,914.5,125.0,4.35,22.95,991.5,878.75,661.87
2018,5,18,12,30,911.0,127.0,4.5,23.0,988.0,843.27,638.25
2018,5,18,12,45,905.0,129.0,4.6,23.05,976.5,803.18,611.1
2018,5,18,13,0,899.0,131.0,4.7,23.1,965.0,760.76,580.75
2018,5,18,13,15,895.0,130.0,4.8,22.95,947.0,715.16,547.27
2018,5,18,13,30,891.0,129.0,4.9,22.8,929.0,667.52,511.33
2018,5,18,13,45,839.5,153.5,5.0,22.65,890.5,612.61,468.49
2018,5,18,14,0,788.0,178.0,5.1,22.5,852.0,557.44,424.66
2018,5,18,14,15,757.5,184.5,5.15,22.2,813.5,499.19,377.88
2018,5,18,14,30,727.0,191.0,5.2,21.9,775.0,443.86,332.24
2018,5,18,14,45,737.0,174.5,5.2,21.65,743.0,388.06,284.54
2018,5,18,15,0,747.0,158.0,5.2,21.4,711.0,330.54,234.38
2018,5,18,15,15,730.0,152.0,5.2,21.4,666.5,272.61,184.42
2018,5,18,15,30,713.0,146.0,5.2,21.4,622.0,216.28,137.71
2018,5,18,15,45,739.0,126.5,5.3,20.5,589.5,157.34,92.76
2018,5,18,16,0,765.0,107.0,5.4,19.6,557.0,102.26,63.43
2018,5,18,16,15,715.5,107.0,5.4,19.05,499.0,73.05,57.67
2018,5,18,16,30,666.0,107.0,5.4,18.5,441.0,74.19,59.01
2018,5,18,16,45,662.0,99.0,5.4,18.0,401.0,70.55,56.16
2018,5,18,17,0,658.0,91.0,5.4,17.5,361.0,66.59,53.0
2018,5,18,17,15,622.5,85.0,5.3,16.9,312.5,63.48,50.53
2018,5,18,17,30,587.0,79.0,5.2,16.3,264.0,60.26,47.88
2018,5,18,17,45,528.5,71.0,5.1,15.7,215.0,55.16,43.43
2018,5,18,18,0,470.0,63.0,5.0,15.1,166.0,49.95,38.69
2018,5,18,18,15,381.5,53.0,4.8,14.65,122.5,42.75,31.94
2018,5,18,18,30,293.0,43.0,4.6,14.2,79.0,33.18,22.8
2018,5,18,18,45,181.0,28.5,4.45,13.75,47.5,22.11,9.31
2018,5,18,19,0,69.0,14.0,4.3,13.3,16.0,11.95,0.0
2018,5,18,19,15,34.5,7.0,4.25,13.05,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.2,11.35,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,11.4,7.0,8.96,0.0
2018,5,19,5,15,91.0,22.5,4.3,11.65,31.5,58.54,1.45
2018,5,19,5,30,170.0,38.0,4.4,11.9,56.0,123.46,90.32
2018,5,19,5,45,273.5,52.0,4.5,12.1,98.5,192.22,153.09
2018,5,19,6,0,377.0,66.0,4.6,12.3,141.0,272.75,224.31
2018,5,19,6,15,429.0,76.5,4.65,12.6,185.0,332.58,277.68
2018,5,19,6,30,481.0,87.0,4.7,12.9,229.0,397.1,333.48
2018,5,19,6,45,518.0,97.0,4.8,13.2,276.5,461.77,387.58
2018,5,19,7,0,555.0,107.0,4.9,13.5,324.0,523.51,437.83
2018,5,19,7,15,616.5,110.0,4.95,14.0,382.0,597.04,495.95
2018,5,19,7,30,678.0,113.0,5.0,14.5,440.0,673.37,554.48
2018,5,19,7,45,708.5,115.5,5.0,15.0,490.0,726.49,592.1
2018,5,19,8,0,739.0,118.0,5.0,15.5,540.0,779.09,628.6
2018,5,19,8,15,762.5,121.5,5.05,16.0,588.5,820.96,656.69
2018,5,19,8,30,786.0,125.0,5.1,16.5,637.0,866.1,686.85
2018,5,19,8,45,805.0,126.0,5.15,16.95,681.0,902.33,710.26
2018,5,19,9,0,824.0,127.0,5.2,17.4,725.0,935.97,731.65
2018,5,19,9,15,837.5,129.0,5.25,17.8,764.5,962.61,748.07
2018,5,19,9,30,851.0,131.0,5.3,18.2,804.0,985.99,762.2
2018,5,19,9,45,862.5,132.0,5.3,18.55,838.0,990.16,762.68
2018,5,19,10,0,874.0,133.0,5.3,18.9,872.0,1003.28,769.65
2018,5,19,10,15,879.5,134.5,5.4,19.15,898.0,1007.34,771.4
2018,5,19,10,30,885.0,136.0,5.5,19.4,924.0,1007.61,770.69
2018,5,19,10,45,888.5,138.5,5.6,19.65,944.0,1003.07,766.77
2018,5,19,11,0,892.0,141.0,5.7,19.9,964.0,994.71,760.32
2018,5,19,11,15,893.5,142.5,5.75,20.0,976.0,979.78,749.51
2018,5,19,11,30,895.0,144.0,5.8,20.1,988.0,961.24,736.29
2018,5,19,11,45,893.0,146.5,5.9,20.2,992.0,936.95,719.37
2018,5,19,12,0,891.0,149.0,6.0,20.3,996.0,909.43,700.16
2018,5,19,12,15,888.5,150.5,6.05,20.3,993.0,877.64,677.86
2018,5,19,12,30,886.0,152.0,6.1,20.3,990.0,843.03,653.47
2018,5,19,12,45,881.5,153.0,6.1,20.25,979.0,803.86,625.42
2018,5,19,13,0,877.0,154.0,6.1,20.2,968.0,762.36,593.84
2018,5,19,13,15,871.0,154.5,6.15,20.1,950.0,717.32,559.3
2018,5,19,13,30,865.0,155.0,6.2,20.0,932.0,674.67,525.63
2018,5,19,13,45,857.5,154.0,6.2,19.9,907.0,622.8,484.18
2018,5,19,14,0,850.0,153.0,6.2,19.8,882.0,569.73,440.75
2018,5,19,14,15,841.0,151.5,6.15,19.55,850.5,514.61,394.73
2018,5,19,14,30,832.0,150.0,6.1,19.3,819.0,458.95,347.03
2018,5,19,14,45,821.0,147.0,6.1,19.1,782.0,401.16,296.58
2018,5,19,15,0,810.0,144.0,6.1,18.9,745.0,343.59,245.53
2018,5,19,15,15,794.5,141.0,6.1,18.9,702.5,285.44,194.26
2018,5,19,15,30,779.0,138.0,6.1,18.9,660.0,228.57,146.24
2018,5,19,15,45,760.0,134.0,6.0,18.3,613.5,164.69,98.71
2018,5,19,16,0,741.0,130.0,5.9,17.7,567.0,109.56,70.24
2018,5,19,16,15,712.0,127.0,5.85,17.2,517.5,86.01,69.33
2018,5,19,16,30,683.0,124.0,5.8,16.7,468.0,86.01,69.71
2018,5,19,16,45,644.0,118.5,5.75,16.25,415.5,84.09,68.4
2018,5,19,17,0,605.0,113.0,5.7,15.8,363.0,82.11,67.0
2018,5,19,17,15,553.5,107.0,5.6,15.2,312.0,79.56,65.09
2018,5,19,17,30,502.0,101.0,5.5,14.6,261.0,73.87,60.29
2018,5,19,17,45,382.0,85.0,5.4,14.05,194.0,62.57,50.32
2018,5,19,18,0,262.0,69.0,5.3,13.5,127.0,51.1,39.98
2018,5,19,18,15,131.0,42.0,5.15,13.05,71.0,32.88,23.47
2018,5,19,18,30,0.0,15.0,5.0,12.6,15.0,12.34,5.02
2018,5,19,18,45,0.5,10.0,4.85,12.2,10.0,8.22,0.16
2018,5,19,19,0,1.0,5.0,4.7,11.8,5.0,4.27,0.0
2018,5,19,19,15,0.5,2.5,4.6,11.7,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,4,45,8.5,4.0,3.95,11.25,4.0,0.0,0.0
2018,5,20,5,0,17.0,8.0,4.0,11.3,8.0,11.05,0.0
2018,5,20,5,15,87.5,25.5,4.05,11.4,34.0,61.76,7.75
2018,5,20,5,30,158.0,43.0,4.1,11.5,60.0,117.92,86.69
2018,5,20,5,45,168.5,46.0,4.15,11.65,72.5,130.01,102.67
2018,5,20,6,0,179.0,49.0,4.2,11.8,85.0,156.61,128.06
2018,5,20,6,15,92.5,52.0,4.2,12.0,71.0,111.06,90.74
2018,5,20,6,30,6.0,55.0,4.2,12.2,57.0,49.03,36.85
2018,5,20,6,45,44.5,92.0,4.2,12.4,109.5,113.48,92.88
2018,5,20,7,0,83.0,129.0,4.2,12.6,162.0,191.75,159.56
2018,5,20,7,15,84.5,163.5,4.15,12.85,201.0,219.9,182.4
2018,5,20,7,30,86.0,198.0,4.1,13.1,240.0,259.99,214.61
2018,5,20,7,45,96.5,222.5,4.1,13.35,274.0,295.64,242.97
2018,5,20,8,0,107.0,247.0,4.1,13.6,308.0,331.58,271.12
2018,5,20,8,15,265.5,241.0,4.05,13.75,410.0,497.21,405.23
2018,5,20,8,30,424.0,235.0,4.0,13.9,512.0,656.82,528.85
2018,5,20,8,45,484.5,235.5,4.0,14.05,572.0,722.06,576.48
2018,5,20,9,0,545.0,236.0,4.0,14.2,632.0,787.65,623.98
2018,5,20,9,15,538.0,253.0,4.05,14.3,661.5,805.83,635.04
2018,5,20,9,30,531.0,270.0,4.1,14.4,691.0,821.05,644.27
2018,5,20,9,45,525.5,288.0,4.15,14.5,719.0,835.78,653.19
2018,5,20,10,0,520.0,306.0,4.2,14.6,747.0,847.53,660.01
2018,5,20,10,15,580.5,286.0,4.25,14.85,792.0,883.04,685.59
2018,5,20,10,30,641.0,266.0,4.3,15.1,837.0,920.0,711.78
2018,5,20,10,45,647.0,270.5,4.35,15.3,857.5,920.22,710.76
2018,5,20,11,0,653.0,275.0,4.4,15.5,878.0,917.08,707.72
2018,5,20,11,15,760.5,216.0,4.45,16.0,927.5,946.08,728.45
2018,5,20,11,30,868.0,157.0,4.5,16.5,977.0,946.86,727.48
2018,5,20,11,45,865.0,159.5,4.55,16.95,980.0,922.09,709.09
2018,5,20,12,0,862.0,162.0,4.6,17.4,983.0,906.61,697.44
2018,5,20,12,15,854.0,167.0,4.65,17.75,978.0,873.2,673.41
2018,5,20,12,30,846.0,172.0,4.7,18.1,973.0,837.19,647.56
2018,5,20,12,45,803.5,196.5,4.75,18.45,951.0,789.01,610.87
2018,5,20,13,0,761.0,221.0,4.8,18.8,929.0,745.02,576.54
2018,5,20,13,15,776.0,206.5,4.9,18.8,916.5,700.72,543.77
2018,5,20,13,30,791.0,192.0,5.0,18.8,904.0,657.71,510.9
2018,5,20,13,45,665.5,247.0,5.1,18.8,835.0,585.49,453.97
2018,5,20,14,0,540.0,302.0,5.2,18.8,766.0,521.9,403.38
2018,5,20,14,15,400.5,339.0,5.25,18.35,676.0,447.06,345.2
2018,5,20,14,30,261.0,376.0,5.3,17.9,586.0,388.72,300.24
2018,5,20,14,45,315.5,338.5,5.4,17.45,581.0,359.67,275.66
2018,5,20,15,0,370.0,301.0,5.5,17.0,576.0,324.94,245.16
2018,5,20,15,15,401.0,274.0,5.5,17.0,556.5,280.12,206.1
2018,5,20,15,30,432.0,247.0,5.5,17.0,537.0,236.71,168.69
2018,5,20,15,45,418.5,230.0,5.55,15.9,495.0,191.41,135.2
2018,5,20,16,0,405.0,213.0,5.6,14.8,453.0,148.08,109.57
2018,5,20,16,15,446.0,187.0,5.5,14.45,430.0,120.37,99.95
2018,5,20,16,30,487.0,161.0,5.4,14.1,407.0,107.21,88.95
2018,5,20,16,45,387.5,157.5,5.3,13.7,340.0,105.59,87.97
2018,5,20,17,0,288.0,154.0,5.2,13.3,273.0,108.1,90.61
2018,5,20,17,15,284.5,133.5,5.05,13.1,238.0,95.63,79.86
2018,5,20,17,30,281.0,113.0,4.9,12.9,203.0,82.61,68.47
2018,5,20,17,45,221.5,97.0,4.7,12.65,160.0,71.55,58.63
2018,5,20,18,0,162.0,81.0,4.5,12.4,117.0,60.27,48.35
2018,5,20,18,15,128.0,63.0,4.35,12.3,87.0,47.55,36.56
2018,5,20,18,30,94.0,45.0,4.2,12.2,57.0,34.5,24.28
2018,5,20,18,45,51.5,29.0,4.05,12.1,35.0,22.95,11.13
2018,5,20,19,0,9.0,13.0,3.9,12.0,13.0,11.1,0.0
2018,5,20,19,15,4.5,6.5,3.75,11.95,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,4,45,8.5,4.5,1.6,11.05,4.5,0.0,0.0
2018,5,21,5,0,17.0,9.0,1.7,11.2,9.0,11.9,0.0
2018,5,21,5,15,86.5,26.5,1.8,11.45,35.0,62.84,12.89
2018,5,21,5,30,156.0,44.0,1.9,11.7,61.0,118.04,87.02
2018,5,21,5,45,243.0,59.0,2.0,11.95,101.0,186.68,148.42
2018,5,21,6,0,330.0,74.0,2.1,12.2,141.0,258.51,211.36
2018,5,21,6,15,396.0,85.5,2.1,12.6,188.0,324.32,268.32
2018,5,21,6,30,462.0,97.0,2.1,13.0,235.0,396.32,328.64
2018,5,21,6,45,511.0,105.0,2.1,13.4,284.5,459.14,379.65
2018,5,21,7,0,560.0,113.0,2.1,13.8,334.0,531.67,436.31
2018,5,21,7,15,597.0,120.0,2.05,14.4,384.5,592.01,481.11
2018,5,21,7,30,634.0,127.0,2.0,15.0,435.0,653.29,525.04
2018,5,21,7,45,663.5,132.0,1.95,15.55,484.5,706.93,561.78
2018,5,21,8,0,693.0,137.0,1.9,16.1,534.0,760.09,596.37
2018,5,21,8,15,716.0,140.5,1.9,16.75,581.0,805.12,624.5
2018,5,21,8,30,739.0,144.0,1.9,17.4,628.0,848.53,651.0
2018,5,21,8,45,757.0,147.0,1.9,18.05,671.0,884.87,672.17
2018,5,21,9,0,775.0,150.0,1.9,18.7,714.0,912.16,687.0
2018,5,21,9,15,795.5,148.0,2.0,19.25,753.5,940.54,703.92
2018,5,21,9,30,816.0,146.0,2.1,19.8,793.0,965.92,718.76
2018,5,21,9,45,835.5,141.5,2.2,20.35,827.5,984.49,729.11
2018,5,21,10,0,855.0,137.0,2.3,20.9,862.0,986.44,728.68
2018,5,21,10,15,861.0,138.5,2.4,21.4,888.0,990.94,730.33
2018,5,21,10,30,867.0,140.0,2.5,21.9,914.0,991.74,729.62
2018,5,21,10,45,871.5,141.5,2.6,22.35,933.5,987.34,725.77
2018,5,21,11,0,876.0,143.0,2.7,22.8,953.0,979.21,719.61
2018,5,21,11,15,878.5,143.5,2.8,23.15,965.0,964.6,709.57
2018,5,21,11,30,881.0,144.0,2.9,23.5,977.0,946.45,697.27
2018,5,21,11,45,881.5,144.0,3.05,23.85,981.0,922.65,681.62
2018,5,21,12,0,882.0,144.0,3.2,24.2,985.0,895.64,663.76
2018,5,21,12,15,879.5,145.0,3.35,24.4,981.5,863.92,642.98
2018,5,21,12,30,877.0,146.0,3.5,24.6,978.0,829.44,620.14
2018,5,21,12,45,871.5,147.5,3.65,24.75,966.5,790.49,594.0
2018,5,21,13,0,866.0,149.0,3.8,24.9,955.0,749.31,564.36
2018,5,21,13,15,861.5,147.5,4.0,24.9,936.5,704.47,531.93
2018,5,21,13,30,857.0,146.0,4.2,24.9,918.0,657.73,497.18
2018,5,21,13,45,850.0,144.0,4.4,24.85,892.5,607.47,458.87
2018,5,21,14,0,843.0,142.0,4.6,24.8,867.0,556.63,419.13
2018,5,21,14,15,834.0,140.5,4.75,24.55,836.0,502.21,375.55
2018,5,21,14,30,825.0,139.0,4.9,24.3,805.0,447.23,330.09
2018,5,21,14,45,813.0,136.0,5.05,24.0,767.5,389.78,281.54
2018,5,21,15,0,801.0,133.0,5.2,23.7,730.0,332.66,232.31
2018,5,21,15,15,786.5,130.0,5.2,23.7,688.5,275.53,182.91
2018,5,21,15,30,772.0,127.0,5.2,23.7,647.0,219.53,136.5
2018,5,21,15,45,753.5,123.0,5.35,22.75,601.0,163.76,96.36
2018,5,21,16,0,735.0,119.0,5.5,21.8,555.0,102.6,63.24
2018,5,21,16,15,711.0,114.0,5.55,21.15,506.5,77.26,60.75
2018,5,21,16,30,687.0,109.0,5.6,20.5,458.0,75.6,59.71
2018,5,21,16,45,655.5,103.5,5.6,19.8,408.0,73.36,58.16
2018,5,21,17,0,624.0,98.0,5.6,19.1,358.0,71.01,56.48
2018,5,21,17,15,579.0,92.0,5.55,18.3,308.0,68.04,54.22
2018,5,21,17,30,534.0,86.0,5.5,17.5,258.0,65.0,51.81
2018,5,21,17,45,473.0,78.0,5.45,16.7,210.5,60.16,47.67
2018,5,21,18,0,412.0,70.0,5.4,15.9,163.0,52.75,41.07
2018,5,21,18,15,326.5,59.0,5.3,15.35,121.0,44.76,33.69
2018,5,21,18,30,241.0,48.0,5.2,14.8,79.0,36.68,25.92
2018,5,21,18,45,147.5,32.0,5.15,14.2,48.5,24.67,12.71
2018,5,21,19,0,54.0,16.0,5.1,13.6,18.0,13.66,0.0
2018,5,21,19,15,27.0,8.0,5.05,13.4,9.0,6.83,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,4,45,15.0,5.0,3.2,11.5,5.5,0.0,0.0
2018,5,22,5,0,30.0,10.0,3.2,11.6,11.0,15.96,0.0
2018,5,22,5,15,113.5,26.0,3.3,11.85,37.0,75.26,21.18
2018,5,22,5,30,197.0,42.0,3.4,12.1,63.0,136.85,101.7
2018,5,22,5,45,287.5,54.0,3.5,12.35,103.0,199.11,158.57
2018,5,22,6,0,378.0,66.0,3.6,12.6,143.0,271.65,222.76
2018,5,22,6,15,424.0,77.5,3.6,12.85,186.5,329.39,273.88
2018,5,22,6,30,470.0,89.0,3.6,13.1,230.0,391.15,326.78
2018,5,22,6,45,522.0,97.0,3.55,13.4,281.0,462.47,385.52
2018,5,22,7,0,574.0,105.0,3.5,13.7,332.0,532.23,441.18
2018,5,22,7,15,613.0,111.0,3.55,14.05,383.5,593.24,488.39
2018,5,22,7,30,652.0,117.0,3.6,14.4,435.0,655.35,535.15
2018,5,22,7,45,678.0,122.5,3.6,14.7,484.0,707.18,572.11
2018,5,22,8,0,704.0,128.0,3.6,15.0,533.0,758.31,607.49
2018,5,22,8,15,728.5,130.5,3.7,15.6,580.0,803.69,637.75
2018,5,22,8,30,753.0,133.0,3.8,16.2,627.0,847.54,666.46
2018,5,22,8,45,773.0,135.0,3.9,16.8,671.0,879.41,686.25
2018,5,22,9,0,793.0,137.0,4.0,17.4,715.0,914.39,708.15
2018,5,22,9,15,811.5,136.0,4.1,17.8,754.5,942.03,725.26
2018,5,22,9,30,830.0,135.0,4.2,18.2,794.0,966.65,740.26
2018,5,22,9,45,847.0,132.0,4.3,18.65,828.5,971.76,741.68
2018,5,22,10,0,864.0,129.0,4.4,19.1,863.0,986.2,749.82
2018,5,22,10,15,872.5,129.5,4.45,19.4,890.0,992.29,752.5
2018,5,22,10,30,881.0,130.0,4.5,19.7,917.0,994.66,752.82
2018,5,22,10,45,888.0,129.5,4.6,20.0,937.5,990.85,749.5
2018,5,22,11,0,895.0,129.0,4.7,20.3,958.0,983.27,743.74
2018,5,22,11,15,898.5,129.5,4.8,20.4,971.0,969.57,734.47
2018,5,22,11,30,902.0,130.0,4.9,20.5,984.0,952.21,722.75
2018,5,22,11,45,904.0,130.0,4.95,20.65,989.0,929.53,706.87
2018,5,22,12,0,906.0,130.0,5.0,20.8,994.0,903.48,688.68
2018,5,22,12,15,904.0,131.0,5.05,20.8,991.0,871.72,666.88
2018,5,22,12,30,902.0,132.0,5.1,20.8,988.0,837.09,642.95
2018,5,22,12,45,896.5,134.0,5.15,20.75,977.0,797.9,615.73
2018,5,22,13,0,891.0,136.0,5.2,20.7,966.0,756.38,585.09
2018,5,22,13,15,887.0,135.0,5.2,20.65,948.5,711.38,550.76
2018,5,22,13,30,883.0,134.0,5.2,20.6,931.0,664.36,514.14
2018,5,22,13,45,877.5,132.0,5.2,20.5,906.0,613.88,474.12
2018,5,22,14,0,872.0,130.0,5.2,20.4,881.0,561.93,431.87
2018,5,22,14,15,864.0,128.5,5.2,20.2,850.0,507.9,386.97
2018,5,22,14,30,856.0,127.0,5.2,20.0,819.0,453.08,340.15
2018,5,22,14,45,845.5,124.5,5.2,19.8,782.0,392.44,287.71
2018,5,22,15,0,835.0,122.0,5.2,19.6,745.0,334.41,236.41
2018,5,22,15,15,821.0,119.5,5.2,19.6,703.0,275.91,184.86
2018,5,22,15,30,807.0,117.0,5.2,19.6,661.0,218.41,136.3
2018,5,22,15,45,789.5,113.0,5.1,19.05,615.0,160.71,93.78
2018,5,22,16,0,772.0,109.0,5.0,18.5,569.0,104.96,65.09
2018,5,22,16,15,749.0,105.0,4.95,18.05,520.0,78.97,62.97
2018,5,22,16,30,726.0,101.0,4.9,17.6,471.0,70.76,56.2
2018,5,22,16,45,695.5,96.5,4.85,17.15,420.5,68.97,54.94
2018,5,22,17,0,665.0,92.0,4.8,16.7,370.0,67.1,53.59
2018,5,22,17,15,623.0,86.0,4.7,16.15,319.0,63.93,51.07
2018,5,22,17,30,581.0,80.0,4.6,15.6,268.0,60.67,48.38
2018,5,22,17,45,522.5,72.5,4.5,15.05,219.5,56.0,44.32
2018,5,22,18,0,464.0,65.0,4.4,14.5,171.0,51.24,40.0
2018,5,22,18,15,380.5,55.5,4.25,14.05,128.0,44.55,33.73
2018,5,22,18,30,297.0,46.0,4.1,13.6,85.0,35.38,25.01
2018,5,22,18,45,190.0,31.5,3.9,13.1,52.5,24.38,12.97
2018,5,22,19,0,83.0,17.0,3.7,12.6,20.0,14.51,0.0
2018,5,22,19,15,41.5,8.5,3.65,12.4,10.0,7.26,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,23,4,45,17.5,5.5,2.3,11.65,6.0,0.0,0.0
2018,5,23,5,0,35.0,11.0,2.4,11.7,12.0,18.02,0.0
2018,5,23,5,15,121.5,27.0,2.5,11.9,39.0,79.05,26.64
2018,5,23,5,30,208.0,43.0,2.6,12.1,66.0,141.6,105.58
2018,5,23,5,45,296.5,55.5,2.75,12.35,106.5,204.21,162.55
2018,5,23,6,0,385.0,68.0,2.9,12.6,147.0,276.8,226.59
2018,5,23,6,15,410.0,81.0,2.9,12.85,186.0,325.48,269.96
2018,5,23,6,30,435.0,94.0,2.9,13.1,225.0,375.96,313.27
2018,5,23,6,45,460.5,106.5,2.95,13.35,268.5,427.66,356.1
2018,5,23,7,0,486.0,119.0,3.0,13.6,312.0,480.53,398.47
2018,5,23,7,15,460.0,141.5,3.05,13.95,344.0,508.29,418.86
2018,5,23,7,30,434.0,164.0,3.1,14.3,376.0,532.04,435.5
2018,5,23,7,45,531.0,157.5,3.2,14.65,444.5,618.66,502.53
2018,5,23,8,0,628.0,151.0,3.3,15.0,513.0,719.05,577.44
2018,5,23,8,15,696.0,142.0,3.4,15.5,574.0,787.5,624.95
2018,5,23,8,30,764.0,133.0,3.5,16.0,635.0,856.31,671.76
2018,5,23,8,45,783.5,134.0,3.65,16.5,678.5,886.93,690.9
2018,5,23,9,0,803.0,135.0,3.8,17.0,722.0,920.56,712.33
2018,5,23,9,15,820.5,134.0,3.9,17.5,761.0,947.37,728.56
2018,5,23,9,30,838.0,133.0,4.0,18.0,800.0,971.11,742.66
2018,5,23,9,45,854.0,130.5,4.1,18.5,834.0,975.98,743.79
2018,5,23,10,0,870.0,128.0,4.2,19.0,868.0,989.98,751.45
2018,5,23,10,15,878.5,128.5,4.3,19.35,895.0,996.1,754.16
2018,5,23,10,30,887.0,129.0,4.4,19.7,922.0,998.48,754.45
2018,5,23,10,45,894.5,128.0,4.5,20.05,942.5,994.65,751.01
2018,5,23,11,0,902.0,127.0,4.6,20.4,963.0,987.05,745.13
2018,5,23,11,15,906.0,127.0,4.65,20.55,976.0,973.3,735.33
2018,5,23,11,30,910.0,127.0,4.7,20.7,989.0,955.89,723.13
2018,5,23,11,45,912.5,126.0,4.75,20.9,994.0,932.66,706.85
2018,5,23,12,0,915.0,125.0,4.8,21.1,999.0,906.05,688.28
2018,5,23,12,15,912.5,126.0,4.8,21.1,995.5,873.75,665.91
2018,5,23,12,30,910.0,127.0,4.8,21.1,992.0,838.57,641.49
2018,5,23,12,45,906.0,128.0,4.85,21.15,981.5,799.55,614.37
2018,5,23,13,0,902.0,129.0,4.9,21.2,971.0,758.08,583.96
2018,5,23,13,15,900.0,128.0,4.9,21.1,954.5,714.1,550.69
2018,5,23,13,30,898.0,127.0,4.9,21.0,938.0,667.88,514.95
2018,5,23,13,45,894.5,124.0,4.9,20.95,913.5,617.19,474.9
2018,5,23,14,0,891.0,121.0,4.9,20.9,889.0,564.82,432.43
2018,5,23,14,15,885.5,118.5,4.9,20.7,859.0,510.38,387.37
2018,5,23,14,30,880.0,116.0,4.9,20.5,829.0,454.87,340.09
