Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,14,45,872.5,113.0,4.9,20.3,793.0,397.43,290.08
2018,5,23,15,0,865.0,110.0,4.9,20.1,757.0,339.61,238.87
2018,5,23,15,15,852.0,107.5,4.9,20.1,714.5,280.7,186.95
2018,5,23,15,30,839.0,105.0,4.9,20.1,672.0,215.45,132.22
2018,5,23,15,45,824.5,101.0,4.9,19.4,626.5,156.3,88.6
2018,5,23,16,0,810.0,97.0,4.9,18.7,581.0,98.7,58.91
2018,5,23,16,15,791.0,93.0,4.85,18.2,532.5,71.11,56.16
2018,5,23,16,30,772.0,89.0,4.8,17.7,484.0,69.38,54.98
2018,5,23,16,45,745.0,85.0,4.75,17.15,433.5,67.42,53.59
2018,5,23,17,0,718.0,81.0,4.7,16.6,383.0,65.39,52.11
2018,5,23,17,15,679.5,76.0,4.6,16.0,331.5,57.15,45.11
2018,5,23,17,30,641.0,71.0,4.5,15.4,280.0,54.31,42.78
2018,5,23,17,45,586.5,64.5,4.4,14.75,230.5,50.11,39.14
2018,5,23,18,0,532.0,58.0,4.3,14.1,181.0,45.85,35.28
2018,5,23,18,15,450.0,50.0,4.1,13.6,136.5,40.12,29.91
2018,5,23,18,30,368.0,42.0,3.9,13.1,92.0,34.36,24.24
2018,5,23,18,45,246.0,30.0,3.7,12.55,57.5,24.81,13.69
2018,5,23,19,0,124.0,18.0,3.5,12.0,23.0,15.36,0.0
2018,5,23,19,15,62.0,9.0,3.35,11.75,11.5,7.68,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,24,4,45,30.0,6.0,1.75,9.25,6.5,0.0,0.0
2018,5,24,5,0,60.0,12.0,1.8,9.5,13.0,25.01,0.0
2018,5,24,5,15,165.0,26.0,2.05,10.05,41.5,91.19,35.51
2018,5,24,5,30,270.0,40.0,2.3,10.6,70.0,159.97,120.21
2018,5,24,5,45,335.5,50.5,2.55,11.2,107.0,214.09,171.06
2018,5,24,6,0,401.0,61.0,2.8,11.8,144.0,279.34,229.31
2018,5,24,6,15,244.0,83.5,2.8,12.25,138.0,228.23,189.66
2018,5,24,6,30,87.0,106.0,2.8,12.7,132.0,163.47,135.0
2018,5,24,6,45,223.5,119.0,2.8,13.15,203.5,278.08,232.64
2018,5,24,7,0,360.0,132.0,2.8,13.6,275.0,409.2,340.19
2018,5,24,7,15,536.0,116.0,2.75,14.1,362.0,541.61,445.64
2018,5,24,7,30,712.0,100.0,2.7,14.6,449.0,679.89,550.52
2018,5,24,7,45,735.0,105.0,2.7,15.1,498.0,730.73,584.46
2018,5,24,8,0,758.0,110.0,2.7,15.6,547.0,776.58,614.63
2018,5,24,8,15,776.0,114.0,2.75,16.1,593.5,819.53,642.49
2018,5,24,8,30,794.0,118.0,2.8,16.6,640.0,860.43,668.49
2018,5,24,8,45,807.5,121.0,2.8,17.1,682.5,893.81,688.53
2018,5,24,9,0,821.0,124.0,2.8,17.6,725.0,924.41,706.49
2018,5,24,9,15,821.5,132.0,2.85,18.1,760.0,945.1,717.96
2018,5,24,9,30,822.0,140.0,2.9,18.6,795.0,962.14,727.04
2018,5,24,9,45,817.0,151.0,3.0,19.05,824.0,973.22,732.75
2018,5,24,10,0,812.0,162.0,3.1,19.5,853.0,980.34,735.92
2018,5,24,10,15,817.5,164.0,3.15,19.9,878.0,984.81,737.2
2018,5,24,10,30,823.0,166.0,3.2,20.3,903.0,985.61,736.16
2018,5,24,10,45,826.0,168.5,3.3,20.7,921.5,980.78,731.88
2018,5,24,11,0,829.0,171.0,3.4,21.1,940.0,972.25,725.28
2018,5,24,11,15,831.0,172.0,3.5,21.35,951.5,957.72,715.16
2018,5,24,11,30,833.0,173.0,3.6,21.6,963.0,939.67,702.76
2018,5,24,11,45,833.5,174.5,3.75,21.85,968.0,917.32,687.77
2018,5,24,12,0,834.0,176.0,3.9,22.1,973.0,891.74,670.54
2018,5,24,12,15,776.5,205.0,4.0,22.15,945.5,838.67,634.21
2018,5,24,12,30,719.0,234.0,4.1,22.2,918.0,792.56,600.49
2018,5,24,12,45,467.5,345.5,4.25,22.3,788.5,663.31,503.63
2018,5,24,13,0,216.0,457.0,4.4,22.4,659.0,541.43,410.68
2018,5,24,13,15,407.5,364.0,4.55,22.15,736.0,582.04,444.65
2018,5,24,13,30,599.0,271.0,4.7,21.9,813.0,600.16,460.02
2018,5,24,13,45,561.0,292.0,4.85,21.65,789.0,559.98,428.74
2018,5,24,14,0,523.0,313.0,5.0,21.4,765.0,519.89,397.27
2018,5,24,14,15,479.0,317.0,5.15,20.85,719.5,466.81,356.17
2018,5,24,14,30,435.0,321.0,5.3,20.3,674.0,417.48,317.34
2018,5,24,14,45,345.0,330.5,5.4,19.75,602.5,364.11,275.93
2018,5,24,15,0,255.0,340.0,5.5,19.2,531.0,316.55,239.83
2018,5,24,15,15,177.5,319.5,5.5,19.2,449.0,269.91,204.74
2018,5,24,15,30,100.0,299.0,5.5,19.2,367.0,234.12,179.48
2018,5,24,15,45,86.5,270.5,5.5,17.9,326.5,203.6,157.33
2018,5,24,16,0,73.0,242.0,5.5,16.6,286.0,175.45,137.77
2018,5,24,16,15,104.5,228.0,5.4,16.1,285.0,154.44,128.5
2018,5,24,16,30,136.0,214.0,5.3,15.6,284.0,146.76,122.56
2018,5,24,16,45,259.5,178.0,5.2,15.15,294.0,121.58,101.33
2018,5,24,17,0,383.0,142.0,5.1,14.7,304.0,97.09,80.4
2018,5,24,17,15,426.5,121.0,4.95,14.4,279.0,85.29,70.31
2018,5,24,17,30,470.0,100.0,4.8,14.1,254.0,72.68,59.34
2018,5,24,17,45,412.0,89.5,4.65,13.8,207.5,65.79,53.26
2018,5,24,18,0,354.0,79.0,4.5,13.5,161.0,58.71,46.82
2018,5,24,18,15,276.5,66.5,4.25,13.2,121.0,49.9,38.62
2018,5,24,18,30,199.0,54.0,4.0,12.9,81.0,41.21,30.24
2018,5,24,18,45,120.5,35.5,3.75,12.65,50.0,27.42,16.03
2018,5,24,19,0,42.0,17.0,3.5,12.4,19.0,13.45,0.0
2018,5,24,19,15,21.0,8.5,3.4,12.3,9.5,7.26,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.5,1.35,10.75,1.5,0.0,0.0
2018,5,25,5,0,2.0,3.0,1.4,10.9,3.0,3.05,0.0
2018,5,25,5,15,1.0,4.5,1.65,11.2,4.5,3.99,0.0
2018,5,25,5,30,0.0,6.0,1.9,11.5,6.0,4.92,0.0
2018,5,25,5,45,0.0,14.0,2.15,11.8,14.0,11.51,4.15
2018,5,25,6,0,0.0,22.0,2.4,12.1,22.0,18.11,9.96
2018,5,25,6,15,0.0,27.5,2.45,12.4,27.5,22.67,13.98
2018,5,25,6,30,0.0,33.0,2.5,12.7,33.0,27.23,17.93
2018,5,25,6,45,7.5,73.5,2.55,13.05,76.5,66.05,51.38
2018,5,25,7,0,15.0,114.0,2.6,13.4,120.0,108.94,87.71
2018,5,25,7,15,49.0,157.0,2.6,13.85,180.5,185.75,152.17
2018,5,25,7,30,83.0,200.0,2.6,14.3,241.0,258.26,211.36
2018,5,25,7,45,79.5,221.5,2.6,14.75,264.0,279.17,226.85
2018,5,25,8,0,76.0,243.0,2.6,15.2,287.0,299.47,241.74
2018,5,25,8,15,76.5,264.5,2.6,15.7,312.0,322.62,258.73
2018,5,25,8,30,77.0,286.0,2.6,16.2,337.0,345.4,275.17
2018,5,25,8,45,61.0,289.0,2.65,16.65,331.0,332.94,263.79
2018,5,25,9,0,45.0,292.0,2.7,17.1,325.0,319.88,252.15
2018,5,25,9,15,28.5,261.0,2.7,17.45,282.5,271.26,213.1
2018,5,25,9,30,12.0,230.0,2.7,17.8,240.0,210.6,164.48
2018,5,25,9,45,13.0,230.5,2.75,18.1,241.5,211.57,164.98
2018,5,25,10,0,14.0,231.0,2.8,18.4,243.0,212.56,165.38
2018,5,25,10,15,15.0,252.0,2.8,18.5,265.0,231.95,180.25
2018,5,25,10,30,16.0,273.0,2.8,18.6,287.0,251.16,194.83
2018,5,25,10,45,14.5,260.5,2.85,18.75,273.5,237.79,184.1
2018,5,25,11,0,13.0,248.0,2.9,18.9,260.0,224.58,173.62
2018,5,25,11,15,10.5,223.0,3.0,19.05,233.0,199.7,154.03
2018,5,25,11,30,8.0,198.0,3.1,19.2,206.0,175.2,134.7
2018,5,25,11,45,9.0,207.5,3.2,19.35,216.5,183.73,141.35
2018,5,25,12,0,10.0,217.0,3.3,19.5,227.0,192.05,147.77
2018,5,25,12,15,7.0,190.0,3.4,19.6,197.0,165.83,127.09
2018,5,25,12,30,4.0,163.0,3.5,19.7,167.0,140.06,106.73
2018,5,25,12,45,4.5,158.5,3.55,19.8,163.0,136.22,103.73
2018,5,25,13,0,5.0,154.0,3.6,19.9,159.0,132.35,100.7
2018,5,25,13,15,10.0,205.5,3.7,19.8,215.0,177.83,136.74
2018,5,25,13,30,15.0,257.0,3.8,19.7,271.0,221.94,171.35
2018,5,25,13,45,9.5,206.5,3.85,19.65,215.0,176.22,135.59
2018,5,25,14,0,4.0,156.0,3.9,19.6,159.0,131.39,100.29
2018,5,25,14,15,22.5,225.0,3.95,19.45,243.0,192.42,148.8
2018,5,25,14,30,41.0,294.0,4.0,19.3,327.0,248.17,192.29
2018,5,25,14,45,63.5,301.0,4.05,19.2,350.0,255.12,197.19
2018,5,25,15,0,86.0,308.0,4.1,19.1,373.0,258.5,199.04
2018,5,25,15,15,111.5,298.0,4.1,19.1,377.0,241.29,184.27
2018,5,25,15,30,137.0,288.0,4.1,19.1,381.0,226.44,171.38
2018,5,25,15,45,142.0,275.5,4.05,18.6,366.0,204.56,154.97
2018,5,25,16,0,147.0,263.0,4.0,18.1,351.0,181.91,140.22
2018,5,25,16,15,188.5,237.0,3.95,17.8,340.0,160.58,132.61
2018,5,25,16,30,230.0,211.0,3.9,17.5,329.0,139.4,115.19
2018,5,25,16,45,310.0,176.5,3.85,17.15,318.0,121.36,100.25
2018,5,25,17,0,390.0,142.0,3.8,16.8,307.0,97.11,79.69
2018,5,25,17,15,396.0,121.0,3.65,16.45,270.0,84.89,69.36
2018,5,25,17,30,402.0,100.0,3.5,16.1,233.0,71.98,58.24
2018,5,25,17,45,397.0,84.5,3.4,15.7,197.0,62.13,49.63
2018,5,25,18,0,392.0,69.0,3.3,15.3,161.0,51.8,40.4
2018,5,25,18,15,345.5,58.5,3.1,14.9,125.5,44.42,33.57
2018,5,25,18,30,299.0,48.0,2.9,14.5,90.0,36.84,26.32
2018,5,25,18,45,197.5,34.0,2.75,14.15,57.5,26.26,15.27
2018,5,25,19,0,96.0,20.0,2.6,13.8,25.0,15.55,0.0
2018,5,25,19,15,48.0,10.0,2.5,13.55,12.5,8.54,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.5,1.5,11.7,3.5,0.0,0.0
2018,5,26,5,0,6.0,7.0,1.6,11.8,7.0,7.44,0.0
2018,5,26,5,15,3.5,18.5,1.7,12.1,18.5,16.34,3.21
2018,5,26,5,30,1.0,30.0,1.8,12.4,30.0,25.58,15.34
2018,5,26,5,45,9.5,47.0,1.95,12.7,49.0,44.86,32.3
2018,5,26,6,0,18.0,64.0,2.1,13.0,68.0,69.42,53.75
2018,5,26,6,15,99.0,87.5,2.1,13.4,117.0,145.89,119.51
2018,5,26,6,30,180.0,111.0,2.1,13.8,166.0,233.61,193.75
2018,5,26,6,45,247.0,126.0,2.05,14.15,216.5,300.12,249.02
2018,5,26,7,0,314.0,141.0,2.0,14.5,267.0,372.41,307.56
2018,5,26,7,15,370.5,152.0,1.95,14.9,320.0,453.48,370.76
2018,5,26,7,30,427.0,163.0,1.9,15.3,373.0,523.6,423.71
2018,5,26,7,45,585.0,137.5,1.85,15.65,457.5,645.87,516.05
2018,5,26,8,0,743.0,112.0,1.8,16.0,542.0,768.5,602.14
2018,5,26,8,15,763.0,115.5,1.7,16.4,589.0,808.01,625.12
2018,5,26,8,30,783.0,119.0,1.6,16.8,636.0,849.74,649.85
2018,5,26,8,45,799.0,121.5,1.55,17.15,679.0,884.56,669.97
2018,5,26,9,0,815.0,124.0,1.5,17.5,722.0,916.75,688.07
2018,5,26,9,15,810.0,133.5,1.5,18.0,753.5,933.75,696.22
2018,5,26,9,30,805.0,143.0,1.5,18.5,785.0,946.94,702.07
2018,5,26,9,45,734.0,178.0,1.5,18.95,781.5,926.33,686.06
2018,5,26,10,0,663.0,213.0,1.5,19.4,778.0,893.99,662.86
2018,5,26,10,15,735.0,191.5,1.55,19.8,836.0,938.61,691.33
2018,5,26,10,30,807.0,170.0,1.6,20.2,894.0,972.16,711.42
2018,5,26,10,45,620.5,243.0,1.6,20.65,806.5,863.5,637.12
2018,5,26,11,0,434.0,316.0,1.6,21.1,719.0,741.14,550.12
2018,5,26,11,15,271.0,389.0,1.7,21.4,642.0,632.32,471.75
2018,5,26,11,30,108.0,462.0,1.8,21.7,565.0,515.53,385.23
2018,5,26,11,45,118.0,468.5,1.9,22.0,581.5,534.98,399.69
2018,5,26,12,0,128.0,475.0,2.0,22.3,598.0,539.74,402.89
2018,5,26,12,15,250.0,433.0,2.15,22.45,672.0,600.53,449.19
2018,5,26,12,30,372.0,391.0,2.3,22.6,746.0,644.51,482.51
2018,5,26,12,45,610.5,275.0,2.45,22.8,850.0,710.15,532.68
2018,5,26,13,0,849.0,159.0,2.6,23.0,954.0,749.34,562.84
2018,5,26,13,15,866.0,147.0,2.75,23.15,945.0,704.81,530.68
2018,5,26,13,30,883.0,135.0,2.9,23.3,936.0,663.69,500.28
2018,5,26,13,45,877.0,134.5,3.0,23.4,912.0,614.35,462.57
2018,5,26,14,0,871.0,134.0,3.1,23.5,888.0,563.55,422.63
2018,5,26,14,15,862.5,132.5,3.2,23.5,857.0,509.61,379.26
2018,5,26,14,30,854.0,131.0,3.3,23.5,826.0,454.92,333.96
2018,5,26,14,45,834.0,132.5,3.4,23.45,786.0,394.46,283.35
2018,5,26,15,0,814.0,134.0,3.5,23.4,746.0,337.48,234.56
2018,5,26,15,15,751.5,148.0,3.5,23.4,688.5,275.23,183.36
2018,5,26,15,30,689.0,162.0,3.5,23.4,631.0,224.03,143.13
2018,5,26,15,45,670.5,154.0,3.65,23.05,584.5,169.8,103.78
2018,5,26,16,0,652.0,146.0,3.8,22.7,538.0,117.82,75.94
2018,5,26,16,15,673.0,128.0,3.85,22.3,503.0,85.35,67.24
2018,5,26,16,30,694.0,110.0,3.9,21.9,468.0,75.98,59.63
2018,5,26,16,45,675.5,103.5,3.95,21.5,422.5,73.25,57.6
2018,5,26,17,0,657.0,97.0,4.0,21.1,377.0,70.31,55.36
2018,5,26,17,15,602.5,92.0,4.05,20.45,323.0,67.89,53.58
2018,5,26,17,30,548.0,87.0,4.1,19.8,269.0,65.49,51.74
2018,5,26,17,45,503.0,78.5,4.15,19.15,223.5,60.36,47.39
2018,5,26,18,0,458.0,70.0,4.2,18.5,178.0,55.06,42.71
2018,5,26,18,15,373.5,60.0,4.2,17.7,134.5,45.65,34.25
2018,5,26,18,30,289.0,50.0,4.2,16.9,91.0,38.27,27.3
2018,5,26,18,45,185.5,35.5,4.25,16.1,58.0,27.35,16.2
2018,5,26,19,0,82.0,21.0,4.3,15.3,25.0,16.45,0.0
2018,5,26,19,15,41.0,10.5,4.3,14.9,12.5,8.96,0.0
2018,5,26,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,4,45,24.0,6.0,1.4,10.95,6.5,0.0,0.0
2018,5,27,5,0,48.0,12.0,1.5,11.2,13.0,21.96,0.0
2018,5,27,5,15,149.5,27.0,1.65,11.85,42.0,87.86,41.96
2018,5,27,5,30,251.0,42.0,1.8,12.5,71.0,154.17,115.67
2018,5,27,5,45,343.0,52.5,1.95,13.1,113.0,218.18,173.04
2018,5,27,6,0,435.0,63.0,2.1,13.7,155.0,296.05,240.61
2018,5,27,6,15,500.5,70.5,2.05,14.55,203.5,363.97,298.35
2018,5,27,6,30,566.0,78.0,2.0,15.4,252.0,437.31,358.25
2018,5,27,6,45,614.0,83.0,1.9,16.3,303.0,501.85,408.6
2018,5,27,7,0,662.0,88.0,1.8,17.2,354.0,569.07,458.71
2018,5,27,7,15,680.0,95.5,1.9,17.95,400.5,619.92,495.56
2018,5,27,7,30,698.0,103.0,2.0,18.7,447.0,670.08,530.44
2018,5,27,7,45,728.0,106.0,2.05,19.5,498.0,723.52,565.68
2018,5,27,8,0,758.0,109.0,2.1,20.3,549.0,772.65,596.95
2018,5,27,8,15,789.5,108.0,2.2,20.9,599.5,821.58,628.3
2018,5,27,8,30,821.0,107.0,2.3,21.5,650.0,869.13,658.16
2018,5,27,8,45,836.0,108.5,2.35,22.15,692.5,902.77,677.63
2018,5,27,9,0,851.0,110.0,2.4,22.8,735.0,923.19,688.19
2018,5,27,9,15,862.0,112.0,2.45,23.35,773.0,947.51,701.71
2018,5,27,9,30,873.0,114.0,2.5,23.9,811.0,968.57,712.99
2018,5,27,9,45,882.0,115.0,2.55,24.5,844.0,983.21,719.99
2018,5,27,10,0,891.0,116.0,2.6,25.1,877.0,994.27,724.77
2018,5,27,10,15,897.0,116.5,2.65,25.6,902.5,998.21,725.34
2018,5,27,10,30,903.0,117.0,2.7,26.1,928.0,998.38,723.67
2018,5,27,10,45,896.0,125.5,2.7,26.6,944.5,989.97,716.18
2018,5,27,11,0,889.0,134.0,2.7,27.1,961.0,977.66,706.38
2018,5,27,11,15,889.0,136.0,2.8,27.5,972.0,962.25,695.87
2018,5,27,11,30,889.0,138.0,2.9,27.9,983.0,943.3,683.11
2018,5,27,11,45,905.0,128.5,2.95,28.25,992.5,925.12,670.67
2018,5,27,12,0,921.0,119.0,3.0,28.6,1002.0,903.07,655.74
2018,5,27,12,15,920.5,118.5,3.1,28.85,999.0,871.29,634.98
2018,5,27,12,30,920.0,118.0,3.2,29.1,996.0,836.54,612.18
2018,5,27,12,45,919.0,117.0,3.25,29.35,986.0,798.16,586.52
2018,5,27,13,0,918.0,116.0,3.3,29.6,976.0,757.13,557.9
2018,5,27,13,15,914.5,115.5,3.35,29.75,959.0,712.3,525.47
2018,5,27,13,30,911.0,115.0,3.4,29.9,942.0,665.32,490.73
2018,5,27,13,45,907.0,113.0,3.45,30.05,918.0,614.92,452.66
2018,5,27,14,0,903.0,111.0,3.5,30.2,894.0,562.83,412.26
2018,5,27,14,15,896.5,110.0,3.55,30.15,864.0,508.85,369.54
2018,5,27,14,30,890.0,109.0,3.6,30.1,834.0,453.83,324.71
2018,5,27,14,45,881.0,106.5,3.6,30.1,797.5,396.06,276.53
2018,5,27,15,0,872.0,104.0,3.6,30.1,761.0,338.04,227.34
2018,5,27,15,15,860.0,102.0,3.6,30.1,719.5,279.67,178.06
2018,5,27,15,30,848.0,100.0,3.6,30.1,678.0,221.88,131.23
2018,5,27,15,45,832.5,97.0,3.55,29.75,632.5,155.78,83.81
2018,5,27,16,0,817.0,94.0,3.5,29.4,587.0,98.61,55.18
2018,5,27,16,15,796.5,90.5,3.45,28.95,538.0,69.26,52.11
2018,5,27,16,30,776.0,87.0,3.4,28.5,489.0,67.8,51.2
2018,5,27,16,45,748.5,83.5,3.4,28.1,438.5,66.15,50.09
2018,5,27,17,0,721.0,80.0,3.4,27.7,388.0,64.44,48.92
2018,5,27,17,15,683.0,75.0,3.4,26.8,337.0,56.27,42.34
2018,5,27,17,30,645.0,70.0,3.4,25.9,286.0,53.4,40.14
2018,5,27,17,45,591.5,64.5,3.4,25.05,236.5,49.94,37.33
2018,5,27,18,0,538.0,59.0,3.4,24.2,187.0,46.47,34.36
2018,5,27,18,15,459.0,51.0,3.5,23.05,142.5,40.76,29.32
2018,5,27,18,30,380.0,43.0,3.6,21.9,98.0,35.0,23.98
2018,5,27,18,45,263.5,31.5,3.65,20.8,63.0,25.93,14.89
2018,5,27,19,0,147.0,20.0,3.7,19.7,28.0,15.61,0.0
2018,5,27,19,15,73.5,10.0,3.75,19.05,14.0,8.54,0.0
2018,5,27,19,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.85,17.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,4,45,50.0,6.5,1.65,13.05,8.0,0.0,0.0
2018,5,28,5,0,100.0,13.0,1.8,13.3,16.0,35.42,0.0
2018,5,28,5,15,228.5,24.5,1.95,13.95,47.0,109.77,54.83
2018,5,28,5,30,357.0,36.0,2.1,14.6,78.0,186.75,139.11
2018,5,28,5,45,444.0,43.5,2.3,15.2,121.0,253.08,199.08
2018,5,28,6,0,531.0,51.0,2.5,15.8,164.0,328.3,264.72
2018,5,28,6,15,587.5,56.5,2.4,16.65,212.5,393.51,320.2
2018,5,28,6,30,644.0,62.0,2.3,17.5,261.0,463.22,376.88
2018,5,28,6,45,683.5,66.5,2.15,18.35,311.5,522.95,423.17
2018,5,28,7,0,723.0,71.0,2.0,19.2,362.0,586.84,470.29
2018,5,28,7,15,751.0,75.0,2.0,20.15,413.0,643.24,509.75
2018,5,28,7,30,779.0,79.0,2.0,21.1,464.0,699.57,546.7
2018,5,28,7,45,800.5,81.5,1.95,22.1,513.0,748.5,576.75
2018,5,28,8,0,822.0,84.0,1.9,23.1,562.0,796.13,604.99
2018,5,28,8,15,838.0,87.5,1.9,23.9,609.0,830.28,624.18
2018,5,28,8,30,854.0,91.0,1.9,24.7,656.0,870.03,646.89
2018,5,28,8,45,866.0,93.5,1.9,25.5,698.5,902.51,664.32
2018,5,28,9,0,878.0,96.0,1.9,26.3,741.0,932.08,679.65
2018,5,28,9,15,886.5,98.5,2.0,27.0,779.0,955.2,692.08
2018,5,28,9,30,895.0,101.0,2.1,27.7,817.0,974.9,702.35
2018,5,28,9,45,900.5,104.5,2.15,28.4,849.5,989.18,708.66
2018,5,28,10,0,906.0,108.0,2.2,29.1,882.0,999.68,712.69
2018,5,28,10,15,913.0,108.0,2.35,29.65,908.5,1004.23,714.58
2018,5,28,10,30,920.0,108.0,2.5,30.2,935.0,1004.96,714.16
2018,5,28,10,45,924.5,109.0,2.6,30.75,955.0,1000.42,710.02
2018,5,28,11,0,929.0,110.0,2.7,31.3,975.0,992.01,703.57
2018,5,28,11,15,932.0,110.0,2.75,31.7,987.5,977.4,693.3
2018,5,28,11,30,935.0,110.0,2.8,32.1,1000.0,959.08,680.81
2018,5,28,11,45,937.0,110.0,2.85,32.45,1005.5,936.24,665.67
2018,5,28,12,0,939.0,110.0,2.9,32.8,1011.0,909.94,648.36
2018,5,28,12,15,938.5,110.0,2.9,33.0,1008.5,878.24,627.62
2018,5,28,12,30,938.0,110.0,2.9,33.2,1006.0,843.49,604.88
2018,5,28,12,45,934.5,111.5,2.95,33.4,996.0,804.82,579.77
2018,5,28,13,0,931.0,113.0,3.0,33.6,986.0,763.56,551.89
2018,5,28,13,15,928.0,111.5,3.05,33.7,968.5,717.81,519.68
2018,5,28,13,30,925.0,110.0,3.1,33.8,951.0,669.84,485.12
2018,5,28,13,45,920.5,109.0,3.15,33.9,927.0,619.38,447.84
2018,5,28,14,0,916.0,108.0,3.2,34.0,903.0,567.23,408.23
2018,5,28,14,15,909.5,106.0,3.2,34.0,872.0,511.9,365.18
2018,5,28,14,30,903.0,104.0,3.2,34.0,841.0,455.55,320.08
2018,5,28,14,45,894.0,102.5,3.25,33.95,805.0,397.89,272.93
2018,5,28,15,0,885.0,101.0,3.3,33.9,769.0,339.96,224.67
2018,5,28,15,15,873.5,98.5,3.3,33.9,727.0,280.69,175.46
2018,5,28,15,30,862.0,96.0,3.3,33.9,685.0,221.95,128.58
2018,5,28,15,45,846.5,93.0,3.3,33.5,639.0,163.17,87.51
2018,5,28,16,0,831.0,90.0,3.3,33.1,593.0,97.07,52.56
2018,5,28,16,15,810.5,87.5,3.3,32.65,544.0,67.39,49.75
2018,5,28,16,30,790.0,85.0,3.3,32.2,495.0,66.54,49.34
2018,5,28,16,45,763.5,81.0,3.25,31.75,444.0,64.46,47.9
2018,5,28,17,0,737.0,77.0,3.2,31.3,393.0,62.3,46.37
2018,5,28,17,15,701.0,72.5,3.15,30.3,342.0,59.56,44.43
2018,5,28,17,30,665.0,68.0,3.1,29.3,291.0,52.07,38.42
2018,5,28,17,45,613.5,62.5,3.0,28.35,241.5,48.54,35.6
2018,5,28,18,0,562.0,57.0,2.9,27.4,192.0,44.98,32.62
2018,5,28,18,15,485.0,49.5,3.0,26.25,146.5,39.6,27.94
2018,5,28,18,30,408.0,42.0,3.1,25.1,101.0,34.19,22.98
2018,5,28,18,45,288.5,31.5,3.2,23.95,65.5,25.93,14.81
2018,5,28,19,0,169.0,21.0,3.3,22.8,30.0,16.41,0.0
2018,5,28,19,15,84.5,10.5,3.45,22.05,15.0,8.96,0.0
2018,5,28,19,30,0.0,0.0,3.6,21.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.75,17.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,29,4,45,49.0,6.5,2.85,14.45,8.0,0.0,0.0
2018,5,29,5,0,98.0,13.0,3.1,14.6,16.0,34.86,0.0
2018,5,29,5,15,225.5,25.0,3.15,15.15,47.5,109.38,56.38
2018,5,29,5,30,353.0,37.0,3.2,15.7,79.0,185.87,138.34
2018,5,29,5,45,439.5,44.0,3.25,16.25,121.5,251.26,197.4
2018,5,29,6,0,526.0,51.0,3.3,16.8,164.0,325.35,262.13
2018,5,29,6,15,583.0,57.0,3.25,17.6,212.5,391.07,318.33
2018,5,29,6,30,640.0,63.0,3.2,18.4,261.0,461.39,376.0
2018,5,29,6,45,679.5,68.0,3.15,19.25,312.0,521.38,423.27
2018,5,29,7,0,719.0,73.0,3.1,20.1,363.0,585.63,471.75
2018,5,29,7,15,747.5,76.5,3.05,21.0,413.5,641.62,511.62
2018,5,29,7,30,776.0,80.0,3.0,21.9,464.0,697.57,548.88
2018,5,29,7,45,797.0,83.5,3.0,22.8,513.5,747.16,580.62
2018,5,29,8,0,818.0,87.0,3.0,23.7,563.0,795.43,610.62
2018,5,29,8,15,834.0,89.5,2.95,24.5,609.0,828.17,629.08
2018,5,29,8,30,850.0,92.0,2.9,25.3,655.0,866.65,651.2
2018,5,29,8,45,862.0,94.5,2.9,26.1,697.5,899.02,669.07
2018,5,29,9,0,874.0,97.0,2.9,26.9,740.0,928.49,684.8
2018,5,29,9,15,885.0,98.0,2.9,27.55,778.0,952.28,697.04
2018,5,29,9,30,896.0,99.0,2.9,28.2,816.0,972.76,707.11
2018,5,29,9,45,905.0,99.5,2.9,28.85,848.5,987.3,713.34
2018,5,29,10,0,914.0,100.0,2.9,29.5,881.0,998.21,717.32
2018,5,29,10,15,919.0,101.0,2.95,30.0,907.0,1002.0,717.72
2018,5,29,10,30,924.0,102.0,3.0,30.5,933.0,1001.94,715.85
2018,5,29,10,45,927.0,103.5,3.05,31.0,952.0,996.58,710.75
2018,5,29,11,0,930.0,105.0,3.1,31.5,971.0,987.35,703.35
2018,5,29,11,15,932.0,105.5,3.15,31.8,983.0,972.42,693.02
2018,5,29,11,30,934.0,106.0,3.2,32.1,995.0,953.78,680.44
2018,5,29,11,45,935.0,106.0,3.3,32.45,1000.0,930.22,664.96
2018,5,29,12,0,936.0,106.0,3.4,32.8,1005.0,903.25,647.28
2018,5,29,12,15,934.0,107.5,3.5,32.85,1002.5,871.84,627.43
2018,5,29,12,30,932.0,109.0,3.6,32.9,1000.0,837.45,605.48
2018,5,29,12,45,928.0,110.0,3.7,33.0,989.5,798.29,580.06
2018,5,29,13,0,924.0,111.0,3.8,33.1,979.0,756.64,551.85
2018,5,29,13,15,920.5,111.0,3.95,32.95,962.0,712.16,520.79
2018,5,29,13,30,917.0,111.0,4.1,32.8,945.0,665.51,487.27
2018,5,29,13,45,913.0,109.5,4.25,32.7,921.5,615.4,450.16
2018,5,29,14,0,909.0,108.0,4.4,32.6,898.0,563.58,410.59
2018,5,29,14,15,902.5,107.5,4.55,32.25,868.5,509.83,368.65
2018,5,29,14,30,896.0,107.0,4.7,31.9,839.0,455.04,324.59
2018,5,29,14,45,888.0,104.5,4.85,31.55,803.0,397.44,277.07
2018,5,29,15,0,880.0,102.0,5.0,31.2,767.0,339.48,228.22
2018,5,29,15,15,868.0,100.0,5.0,31.2,725.5,280.8,178.52
2018,5,29,15,30,856.0,98.0,5.0,31.2,684.0,222.69,131.29
2018,5,29,15,45,843.0,95.0,5.2,29.95,639.5,164.58,90.22
2018,5,29,16,0,830.0,92.0,5.4,28.7,595.0,98.89,54.85
2018,5,29,16,15,814.0,88.5,5.45,27.75,548.0,68.09,51.42
2018,5,29,16,30,798.0,85.0,5.5,26.8,501.0,66.62,50.59
2018,5,29,16,45,773.5,81.0,5.5,25.85,450.5,64.56,49.24
2018,5,29,17,0,749.0,77.0,5.5,24.9,400.0,62.41,47.77
2018,5,29,17,15,714.0,73.0,5.5,23.75,349.0,60.05,46.13
2018,5,29,17,30,679.0,69.0,5.5,22.6,298.0,52.9,40.28
2018,5,29,17,45,629.0,63.5,5.5,21.4,248.0,49.39,37.45
2018,5,29,18,0,579.0,58.0,5.5,20.2,198.0,45.85,34.43
2018,5,29,18,15,500.5,51.0,5.45,19.25,152.0,40.88,29.95
2018,5,29,18,30,422.0,44.0,5.4,18.3,106.0,35.92,25.23
2018,5,29,18,45,299.0,33.0,5.35,17.3,69.0,27.24,16.52
2018,5,29,19,0,176.0,22.0,5.3,16.3,32.0,17.18,0.0
2018,5,29,19,15,88.0,11.0,5.25,15.8,16.0,9.39,0.0
2018,5,29,19,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,30,4,45,7.5,5.5,5.0,11.15,5.5,0.0,0.0
2018,5,30,5,0,15.0,11.0,5.1,11.3,11.0,13.02,0.0
2018,5,30,5,15,57.0,26.5,5.2,11.6,32.5,48.03,23.64
2018,5,30,5,30,99.0,42.0,5.3,11.9,54.0,90.37,67.28
2018,5,30,5,45,129.0,59.5,5.4,12.2,82.5,127.33,101.03
2018,5,30,6,0,159.0,77.0,5.5,12.5,111.0,167.28,136.93
2018,5,30,6,15,240.0,90.5,5.55,12.85,157.5,232.03,193.57
2018,5,30,6,30,321.0,104.0,5.6,13.2,204.0,317.5,266.75
2018,5,30,6,45,311.0,125.0,5.7,13.5,236.0,337.11,283.52
2018,5,30,7,0,301.0,146.0,5.8,13.8,268.0,367.37,308.16
2018,5,30,7,15,266.5,174.5,5.8,14.1,293.0,386.7,322.44
2018,5,30,7,30,232.0,203.0,5.8,14.4,318.0,401.96,332.85
2018,5,30,7,45,258.0,222.0,5.85,14.7,362.0,450.78,371.36
2018,5,30,8,0,284.0,241.0,5.9,15.0,406.0,500.41,409.78
2018,5,30,8,15,289.0,261.5,5.9,15.25,441.5,534.13,434.63
2018,5,30,8,30,294.0,282.0,5.9,15.5,477.0,566.77,458.34
2018,5,30,8,45,359.0,282.5,5.95,15.7,536.0,631.25,508.25
2018,5,30,9,0,424.0,283.0,6.0,15.9,595.0,715.2,571.58
2018,5,30,9,15,409.5,305.0,6.0,16.1,619.0,728.81,579.22
2018,5,30,9,30,395.0,327.0,6.0,16.3,643.0,722.72,572.79
2018,5,30,9,45,477.0,308.0,6.0,16.55,705.0,800.72,631.04
2018,5,30,10,0,559.0,289.0,6.0,16.8,767.0,860.14,674.73
2018,5,30,10,15,662.0,248.0,6.05,17.25,831.0,920.9,719.31
2018,5,30,10,30,765.0,207.0,6.1,17.7,895.0,973.46,755.66
2018,5,30,10,45,567.5,261.5,6.1,18.15,778.0,827.41,645.7
2018,5,30,11,0,370.0,316.0,6.1,18.6,661.0,678.51,530.46
2018,5,30,11,15,398.5,335.5,6.15,19.0,711.5,711.8,554.65
2018,5,30,11,30,427.0,355.0,6.2,19.4,762.0,741.28,575.17
2018,5,30,11,45,586.0,292.0,6.2,19.8,853.5,807.84,626.19
2018,5,30,12,0,745.0,229.0,6.2,20.2,945.0,866.12,669.89
2018,5,30,12,15,821.0,187.0,6.3,20.3,974.0,856.53,663.69
2018,5,30,12,30,897.0,145.0,6.4,20.4,1003.0,839.13,651.42
2018,5,30,12,45,893.5,146.0,6.45,20.45,993.0,801.15,624.03
2018,5,30,13,0,890.0,147.0,6.5,20.5,983.0,760.76,593.04
2018,5,30,13,15,887.0,145.0,6.55,20.35,965.5,716.18,558.84
2018,5,30,13,30,884.0,143.0,6.6,20.2,948.0,669.51,522.26
2018,5,30,13,45,876.0,143.5,6.65,20.05,923.5,619.91,482.46
2018,5,30,14,0,868.0,144.0,6.7,19.9,899.0,569.0,440.59
2018,5,30,14,15,863.5,140.0,6.75,19.6,869.0,515.49,395.78
2018,5,30,14,30,859.0,136.0,6.8,19.3,839.0,458.73,347.14
2018,5,30,14,45,852.5,132.5,6.8,19.05,804.0,401.57,296.83
2018,5,30,15,0,846.0,129.0,6.8,18.8,769.0,344.04,245.37
2018,5,30,15,15,833.0,125.5,6.8,18.8,727.0,284.85,192.75
2018,5,30,15,30,820.0,122.0,6.8,18.8,685.0,226.53,142.97
2018,5,30,15,45,803.5,119.0,6.8,18.05,639.5,169.29,100.16
2018,5,30,16,0,787.0,116.0,6.8,17.3,594.0,113.84,70.56
2018,5,30,16,15,763.0,113.0,6.75,16.85,545.0,76.79,61.34
2018,5,30,16,30,739.0,110.0,6.7,16.4,496.0,76.37,61.32
2018,5,30,16,45,708.0,105.5,6.7,16.0,445.0,74.8,60.25
2018,5,30,17,0,677.0,101.0,6.7,15.6,394.0,73.15,59.1
2018,5,30,17,15,631.5,96.5,6.55,15.05,342.5,71.29,57.76
2018,5,30,17,30,586.0,92.0,6.4,14.5,291.0,69.45,56.37
2018,5,30,17,45,522.0,85.5,6.3,14.0,241.0,65.87,53.32
2018,5,30,18,0,458.0,79.0,6.2,13.5,191.0,59.27,47.39
2018,5,30,18,15,362.0,68.0,6.0,13.0,144.0,51.32,40.04
2018,5,30,18,30,266.0,57.0,5.8,12.5,97.0,43.29,32.36
2018,5,30,18,45,164.0,40.0,5.65,12.05,62.0,30.64,19.9
2018,5,30,19,0,62.0,23.0,5.5,11.6,27.0,17.97,0.0
2018,5,30,19,15,31.0,11.5,5.45,11.5,13.5,9.82,0.0
2018,5,30,19,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,31,4,45,0.0,3.0,4.35,11.25,3.0,0.0,0.0
2018,5,31,5,0,0.0,6.0,4.4,11.3,6.0,5.12,0.0
2018,5,31,5,15,4.0,16.0,4.4,11.45,16.5,14.39,3.58
2018,5,31,5,30,8.0,26.0,4.4,11.6,27.0,25.47,15.35
2018,5,31,5,45,4.0,40.0,4.4,11.8,40.5,34.96,24.1
2018,5,31,6,0,0.0,54.0,4.4,12.0,54.0,45.65,33.63
2018,5,31,6,15,9.5,77.5,4.45,12.35,80.5,72.39,56.83
2018,5,31,6,30,19.0,101.0,4.5,12.7,107.0,100.09,80.69
2018,5,31,6,45,75.0,129.5,4.5,13.05,159.0,171.72,142.22
2018,5,31,7,0,131.0,158.0,4.5,13.4,211.0,253.79,211.28
2018,5,31,7,15,201.5,175.0,4.5,13.85,269.0,326.44,271.55
2018,5,31,7,30,272.0,192.0,4.5,14.3,327.0,419.32,346.48
2018,5,31,7,45,398.0,187.5,4.45,14.75,408.0,539.85,442.18
2018,5,31,8,0,524.0,183.0,4.4,15.2,489.0,652.58,528.81
2018,5,31,8,15,655.5,156.5,4.4,15.7,570.5,761.12,609.6
2018,5,31,8,30,787.0,130.0,4.4,16.2,652.0,860.36,678.77
2018,5,31,8,45,807.5,130.0,4.4,16.7,696.0,896.69,701.16
2018,5,31,9,0,828.0,130.0,4.4,17.2,740.0,930.5,721.92
2018,5,31,9,15,843.5,130.0,4.45,17.55,779.0,956.84,738.1
2018,5,31,9,30,859.0,130.0,4.5,17.9,818.0,980.01,752.11
2018,5,31,9,45,873.0,128.5,4.55,18.3,852.0,984.62,753.16
2018,5,31,10,0,887.0,127.0,4.6,18.7,886.0,997.88,760.45
2018,5,31,10,15,893.5,128.0,4.7,18.95,912.5,1002.74,762.86
2018,5,31,10,30,900.0,129.0,4.8,19.2,939.0,1003.82,762.86
2018,5,31,10,45,905.0,129.5,4.85,19.45,959.0,999.17,758.63
2018,5,31,11,0,910.0,130.0,4.9,19.7,979.0,990.73,751.95
2018,5,31,11,15,913.0,130.5,5.0,19.8,991.5,976.65,742.34
2018,5,31,11,30,916.0,131.0,5.1,19.9,1004.0,958.91,730.27
2018,5,31,11,45,917.0,131.0,5.15,20.05,1009.0,935.41,713.73
2018,5,31,12,0,918.0,131.0,5.2,20.2,1014.0,908.6,694.91
2018,5,31,12,15,913.0,135.0,5.25,20.2,1011.0,876.99,673.09
2018,5,31,12,30,908.0,139.0,5.3,20.2,1008.0,842.61,649.2
2018,5,31,12,45,900.5,142.5,5.3,20.2,997.0,803.35,621.44
2018,5,31,13,0,893.0,146.0,5.3,20.2,986.0,761.88,590.02
2018,5,31,13,15,889.0,145.0,5.3,20.15,968.5,717.33,555.95
2018,5,31,13,30,885.0,144.0,5.3,20.1,951.0,670.77,519.62
2018,5,31,13,45,879.0,143.0,5.3,20.05,926.5,621.22,480.14
2018,5,31,14,0,873.0,142.0,5.3,20.0,902.0,570.21,438.5
2018,5,31,14,15,865.0,140.0,5.3,19.9,871.0,516.3,393.58
2018,5,31,14,30,857.0,138.0,5.3,19.8,840.0,459.59,345.3
2018,5,31,14,45,846.5,135.5,5.25,19.65,803.5,401.93,295.13
2018,5,31,15,0,836.0,133.0,5.2,19.5,767.0,344.34,244.24
2018,5,31,15,15,822.0,131.0,5.2,19.5,725.5,286.62,193.41
2018,5,31,15,30,808.0,129.0,5.2,19.5,684.0,229.88,145.39
2018,5,31,15,45,791.5,125.0,5.15,19.0,638.5,172.67,102.74
2018,5,31,16,0,775.0,121.0,5.1,18.5,593.0,117.27,72.97
2018,5,31,16,15,753.0,116.5,5.05,18.15,544.0,78.79,62.72
2018,5,31,16,30,731.0,112.0,5.0,17.8,495.0,77.51,61.94
2018,5,31,16,45,701.5,107.0,4.95,17.45,444.5,75.67,60.64
2018,5,31,17,0,672.0,102.0,4.9,17.1,394.0,73.73,59.24
2018,5,31,17,15,632.5,95.5,4.8,16.6,342.5,70.48,56.68
2018,5,31,17,30,593.0,89.0,4.7,16.1,291.0,67.1,53.93
2018,5,31,17,45,538.0,81.0,4.65,15.65,241.5,62.28,49.79
2018,5,31,18,0,483.0,73.0,4.6,15.2,192.0,57.33,45.36
2018,5,31,18,15,402.0,63.0,4.4,14.65,147.0,47.91,36.78
2018,5,31,18,30,321.0,53.0,4.2,14.1,102.0,40.55,29.81
2018,5,31,18,45,214.0,39.0,4.0,13.55,66.5,30.02,19.4
2018,5,31,19,0,107.0,25.0,3.8,13.0,31.0,19.5,0.0
2018,5,31,19,15,53.5,12.5,3.65,12.7,15.5,10.67,0.0
2018,5,31,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,1,4,45,37.0,8.0,1.25,9.6,9.0,0.0,0.0
2018,6,1,5,0,74.0,16.0,1.3,9.9,18.0,31.44,0.0
2018,6,1,5,15,184.5,29.5,1.45,10.6,48.5,101.37,57.38
2018,6,1,5,30,295.0,43.0,1.6,11.3,79.0,168.97,128.0
2018,6,1,5,45,385.5,52.5,1.75,11.95,122.0,235.94,187.82
2018,6,1,6,0,476.0,62.0,1.9,12.6,165.0,311.9,253.98
2018,6,1,6,15,537.0,68.5,1.85,13.2,213.5,378.04,310.57
2018,6,1,6,30,598.0,75.0,1.8,13.8,262.0,449.04,368.92
2018,6,1,6,45,642.0,80.0,1.7,14.45,313.0,512.2,418.49
2018,6,1,7,0,686.0,85.0,1.6,15.1,364.0,577.65,467.59
2018,6,1,7,15,718.0,89.0,1.55,16.0,415.0,635.21,508.47
2018,6,1,7,30,750.0,93.0,1.5,16.9,466.0,690.16,544.85
2018,6,1,7,45,774.5,96.5,1.45,17.8,516.0,741.59,577.01
2018,6,1,8,0,799.0,100.0,1.4,18.7,566.0,791.96,607.38
2018,6,1,8,15,818.0,102.5,1.55,19.55,613.5,835.11,634.35
2018,6,1,8,30,837.0,105.0,1.7,20.4,661.0,876.2,659.58
2018,6,1,8,45,852.5,107.0,1.85,21.3,705.0,901.34,673.71
2018,6,1,9,0,868.0,109.0,2.0,22.2,749.0,933.18,692.33
2018,6,1,9,15,880.5,109.5,2.05,22.7,787.5,957.64,705.85
2018,6,1,9,30,893.0,110.0,2.1,23.2,826.0,978.87,717.31
2018,6,1,9,45,904.0,109.5,2.2,23.75,859.5,994.19,725.41
2018,6,1,10,0,915.0,109.0,2.3,24.3,893.0,1005.93,731.3
2018,6,1,10,15,921.0,110.5,2.3,24.75,920.0,1011.13,732.32
2018,6,1,10,30,927.0,112.0,2.3,25.2,947.0,1012.45,731.03
2018,6,1,10,45,931.5,112.0,2.35,25.65,966.5,1006.96,726.1
2018,6,1,11,0,936.0,112.0,2.4,26.1,986.0,997.62,718.89
2018,6,1,11,15,938.5,112.5,2.45,26.4,998.5,983.05,708.89
2018,6,1,11,30,941.0,113.0,2.5,26.7,1011.0,964.75,696.61
2018,6,1,11,45,942.5,113.0,2.5,27.05,1016.0,941.49,680.62
2018,6,1,12,0,944.0,113.0,2.5,27.4,1021.0,914.78,662.49
2018,6,1,12,15,942.5,113.5,2.55,27.65,1018.0,882.73,641.56
2018,6,1,12,30,941.0,114.0,2.6,27.9,1015.0,847.67,618.57
2018,6,1,12,45,937.0,115.0,2.65,28.15,1004.5,808.31,592.58
2018,6,1,13,0,933.0,116.0,2.7,28.4,994.0,766.41,563.69
2018,6,1,13,15,930.0,115.0,2.75,28.6,977.0,721.23,531.2
2018,6,1,13,30,927.0,114.0,2.8,28.8,960.0,673.82,496.35
2018,6,1,13,45,922.5,112.0,2.85,28.95,935.5,622.73,458.04
2018,6,1,14,0,918.0,110.0,2.9,29.1,911.0,569.97,417.38
2018,6,1,14,15,911.5,108.5,3.0,29.15,880.5,515.18,374.23
2018,6,1,14,30,905.0,107.0,3.1,29.2,850.0,459.34,328.88
2018,6,1,14,45,896.0,105.5,3.15,29.25,813.5,401.81,280.92
2018,6,1,15,0,887.0,104.0,3.2,29.3,777.0,343.98,231.84
2018,6,1,15,15,875.5,101.5,3.2,29.3,735.5,284.81,181.86
2018,6,1,15,30,864.0,99.0,3.2,29.3,694.0,226.15,134.14
2018,6,1,15,45,849.0,96.0,3.35,29.0,648.0,167.48,92.1
2018,6,1,16,0,834.0,93.0,3.5,28.7,602.0,101.44,55.87
2018,6,1,16,15,815.0,90.0,3.55,28.3,554.0,69.0,52.01
2018,6,1,16,30,796.0,87.0,3.6,27.9,506.0,67.87,51.36
2018,6,1,16,45,770.5,83.0,3.6,27.5,455.0,65.86,49.95
2018,6,1,17,0,745.0,79.0,3.6,27.1,404.0,63.75,48.43
2018,6,1,17,15,709.5,75.0,3.6,26.2,353.0,61.45,46.82
2018,6,1,17,30,674.0,71.0,3.6,25.3,302.0,54.21,40.92
2018,6,1,17,45,623.5,65.0,3.55,24.45,251.5,50.37,37.8
2018,6,1,18,0,573.0,59.0,3.5,23.6,201.0,46.46,34.48
2018,6,1,18,15,497.5,51.5,3.5,22.45,155.0,41.13,29.79
2018,6,1,18,30,422.0,44.0,3.5,21.3,109.0,35.74,24.83
2018,6,1,18,45,308.5,34.5,3.5,20.15,73.0,28.43,17.61
2018,6,1,19,0,195.0,25.0,3.5,19.0,37.0,19.51,0.68
2018,6,1,19,15,101.5,13.5,3.6,18.3,19.5,11.52,0.0
2018,6,1,19,30,8.0,2.0,3.7,17.6,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,3.8,16.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,2,4,45,57.5,7.5,1.85,12.65,9.5,0.0,0.0
2018,6,2,5,0,115.0,15.0,2.0,13.0,19.0,40.34,0.0
2018,6,2,5,15,241.0,26.5,2.2,13.7,51.0,115.42,65.66
2018,6,2,5,30,367.0,38.0,2.4,14.4,83.0,190.29,142.59
2018,6,2,5,45,453.0,45.5,2.55,15.1,126.5,256.47,202.02
2018,6,2,6,0,539.0,53.0,2.7,15.8,170.0,331.34,267.22
2018,6,2,6,15,595.5,58.5,2.55,16.65,219.0,396.71,322.73
2018,6,2,6,30,652.0,64.0,2.4,17.5,268.0,466.54,379.38
2018,6,2,6,45,691.5,69.0,2.25,18.35,319.5,526.94,426.19
2018,6,2,7,0,731.0,74.0,2.1,19.2,371.0,591.55,473.87
2018,6,2,7,15,759.5,77.5,2.0,20.3,422.0,647.93,512.74
2018,6,2,7,30,788.0,81.0,1.9,21.4,473.0,704.23,548.57
2018,6,2,7,45,809.0,84.0,1.8,22.5,522.5,753.59,578.07
2018,6,2,8,0,830.0,87.0,1.7,23.6,572.0,801.59,605.57
2018,6,2,8,15,846.5,89.5,1.7,24.45,619.0,835.19,624.04
2018,6,2,8,30,863.0,92.0,1.7,25.3,666.0,874.43,646.03
2018,6,2,8,45,875.5,94.5,1.7,26.15,709.0,907.57,663.54
2018,6,2,9,0,888.0,97.0,1.7,27.0,752.0,937.79,678.96
2018,6,2,9,15,894.0,101.0,1.75,27.7,789.5,960.39,690.37
2018,6,2,9,30,900.0,105.0,1.8,28.4,827.0,979.43,699.59
2018,6,2,9,45,903.0,109.0,1.9,29.1,858.5,991.89,705.35
2018,6,2,10,0,906.0,113.0,2.0,29.8,890.0,1000.54,708.83
2018,6,2,10,15,912.0,114.5,2.05,30.45,916.5,1005.71,709.81
2018,6,2,10,30,918.0,116.0,2.1,31.1,943.0,1007.03,708.53
