Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,45,922.0,117.0,2.15,31.7,963.0,1002.08,703.65
2018,6,2,11,0,926.0,118.0,2.2,32.3,983.0,993.27,696.55
2018,6,2,11,15,928.5,118.5,2.15,32.7,995.5,978.8,685.59
2018,6,2,11,30,931.0,119.0,2.1,33.1,1008.0,960.63,672.52
2018,6,2,11,45,933.0,119.0,2.05,33.55,1013.5,937.99,656.68
2018,6,2,12,0,935.0,119.0,2.0,34.0,1019.0,911.92,638.84
2018,6,2,12,15,937.0,118.0,1.95,34.25,1018.0,881.7,619.0
2018,6,2,12,30,939.0,117.0,1.9,34.5,1017.0,848.33,597.21
2018,6,2,12,45,939.0,115.0,1.9,34.75,1007.5,809.59,572.41
2018,6,2,13,0,939.0,113.0,1.9,35.0,998.0,768.08,544.83
2018,6,2,13,15,936.0,112.0,1.9,35.15,980.5,722.75,513.51
2018,6,2,13,30,933.0,111.0,1.9,35.3,963.0,675.17,479.92
2018,6,2,13,45,928.0,110.0,1.9,35.4,939.0,624.39,443.33
2018,6,2,14,0,923.0,109.0,1.9,35.5,915.0,571.94,404.49
2018,6,2,14,15,916.5,107.0,2.0,35.5,884.0,516.58,362.91
2018,6,2,14,30,910.0,105.0,2.1,35.5,853.0,460.19,319.05
2018,6,2,14,45,901.5,103.0,2.2,35.45,816.5,402.28,272.76
2018,6,2,15,0,893.0,101.0,2.3,35.4,780.0,344.02,225.12
2018,6,2,15,15,881.0,99.0,2.3,35.4,738.5,284.83,176.62
2018,6,2,15,30,869.0,97.0,2.3,35.4,697.0,226.18,130.27
2018,6,2,15,45,854.5,94.5,2.45,35.0,651.5,167.69,89.5
2018,6,2,16,0,840.0,92.0,2.6,34.6,606.0,101.68,54.18
2018,6,2,16,15,821.0,88.5,2.6,34.2,557.0,68.04,49.88
2018,6,2,16,30,802.0,85.0,2.6,33.8,508.0,66.52,48.93
2018,6,2,16,45,776.0,81.5,2.65,33.35,457.0,64.8,47.8
2018,6,2,17,0,750.0,78.0,2.7,32.9,406.0,63.01,46.6
2018,6,2,17,15,715.0,74.0,2.5,31.75,355.0,60.68,45.05
2018,6,2,17,30,680.0,70.0,2.3,30.6,304.0,53.49,39.37
2018,6,2,17,45,630.0,64.5,2.15,29.4,254.0,50.0,36.67
2018,6,2,18,0,580.0,59.0,2.0,28.2,204.0,46.47,33.8
2018,6,2,18,15,505.5,51.5,2.05,27.0,157.5,41.12,29.2
2018,6,2,18,30,431.0,44.0,2.1,25.8,111.0,35.73,24.34
2018,6,2,18,45,317.5,34.5,2.15,24.55,74.5,28.4,17.3
2018,6,2,19,0,204.0,25.0,2.2,23.3,38.0,19.52,1.79
2018,6,2,19,15,107.0,13.5,2.4,22.65,20.0,11.52,0.0
2018,6,2,19,30,10.0,2.0,2.6,22.0,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.8,21.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,20.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,3,4,45,57.5,8.0,2.7,14.95,10.0,0.0,0.0
2018,6,3,5,0,115.0,16.0,2.9,15.2,20.0,41.1,0.0
2018,6,3,5,15,239.5,27.5,3.0,15.8,52.0,115.73,66.26
2018,6,3,5,30,364.0,39.0,3.1,16.4,84.0,189.73,141.35
2018,6,3,5,45,449.0,46.5,3.15,17.05,127.5,255.37,200.0
2018,6,3,6,0,534.0,54.0,3.2,17.7,171.0,329.51,264.3
2018,6,3,6,15,590.5,60.0,3.1,18.5,220.0,395.18,320.02
2018,6,3,6,30,647.0,66.0,3.0,19.3,269.0,465.33,377.06
2018,6,3,6,45,686.0,71.0,2.9,20.15,320.0,527.42,425.39
2018,6,3,7,0,725.0,76.0,2.8,21.0,371.0,589.0,471.3
2018,6,3,7,15,753.0,79.5,2.8,21.95,421.5,644.77,511.0
2018,6,3,7,30,781.0,83.0,2.8,22.9,472.0,700.43,547.79
2018,6,3,7,45,801.5,86.5,2.8,23.8,521.5,749.72,579.02
2018,6,3,8,0,822.0,90.0,2.8,24.7,571.0,797.64,608.5
2018,6,3,8,15,838.0,93.0,2.75,25.55,617.5,839.45,632.85
2018,6,3,8,30,854.0,96.0,2.7,26.4,664.0,870.1,649.13
2018,6,3,8,45,866.5,98.5,2.7,27.2,707.0,902.98,667.2
2018,6,3,9,0,879.0,101.0,2.7,28.0,750.0,932.98,683.09
2018,6,3,9,15,889.0,102.5,2.7,28.75,788.0,956.46,694.69
2018,6,3,9,30,899.0,104.0,2.7,29.5,826.0,976.6,704.11
2018,6,3,9,45,906.5,106.0,2.7,30.25,859.0,991.35,710.08
2018,6,3,10,0,914.0,108.0,2.7,31.0,892.0,1002.39,713.78
2018,6,3,10,15,919.5,109.0,2.7,31.6,918.0,1006.7,713.77
2018,6,3,10,30,925.0,110.0,2.7,32.2,944.0,1007.16,711.51
2018,6,3,10,45,929.0,111.0,2.75,32.85,964.0,1002.3,706.39
2018,6,3,11,0,933.0,112.0,2.8,33.5,984.0,993.58,699.01
2018,6,3,11,15,935.5,112.5,2.85,33.9,996.5,979.16,688.91
2018,6,3,11,30,938.0,113.0,2.9,34.3,1009.0,961.03,676.6
2018,6,3,11,45,939.0,113.0,3.0,34.7,1014.0,937.51,661.33
2018,6,3,12,0,940.0,113.0,3.1,35.1,1019.0,910.58,643.9
2018,6,3,12,15,938.5,113.5,3.25,35.2,1016.0,878.78,624.36
2018,6,3,12,30,937.0,114.0,3.4,35.3,1013.0,843.99,602.69
2018,6,3,12,45,934.5,113.5,3.55,35.35,1002.5,804.79,577.99
2018,6,3,13,0,932.0,113.0,3.7,35.4,992.0,763.01,550.36
2018,6,3,13,15,928.5,112.5,3.8,35.25,975.0,718.11,519.27
2018,6,3,13,30,925.0,112.0,3.9,35.1,958.0,671.03,485.78
2018,6,3,13,45,874.0,137.5,4.0,34.95,920.0,614.46,444.31
2018,6,3,14,0,823.0,163.0,4.1,34.8,882.0,561.41,404.41
2018,6,3,14,15,796.0,169.5,4.15,34.55,845.5,506.37,362.43
2018,6,3,14,30,769.0,176.0,4.2,34.3,809.0,452.65,320.33
2018,6,3,14,45,784.0,158.5,4.3,34.0,779.0,397.77,275.93
2018,6,3,15,0,799.0,141.0,4.4,33.7,749.0,340.33,228.36
2018,6,3,15,15,829.0,120.0,4.4,33.7,721.0,281.53,178.44
2018,6,3,15,30,859.0,99.0,4.4,33.7,693.0,226.32,132.4
2018,6,3,15,45,847.0,95.5,4.5,32.7,648.5,168.08,91.2
2018,6,3,16,0,835.0,92.0,4.6,31.7,604.0,102.05,55.07
2018,6,3,16,15,818.0,88.0,4.6,30.95,556.0,67.61,50.28
2018,6,3,16,30,801.0,84.0,4.6,30.2,508.0,65.76,49.11
2018,6,3,16,45,776.0,80.5,4.65,29.45,457.5,64.03,48.01
2018,6,3,17,0,751.0,77.0,4.7,28.7,407.0,62.23,46.82
2018,6,3,17,15,718.0,72.5,4.6,27.65,356.0,59.5,44.88
2018,6,3,17,30,685.0,68.0,4.5,26.6,305.0,56.69,42.8
2018,6,3,17,45,638.0,62.5,4.45,25.55,255.5,48.51,36.03
2018,6,3,18,0,591.0,57.0,4.4,24.5,206.0,44.92,33.04
2018,6,3,18,15,519.5,50.5,4.35,23.4,160.0,40.34,29.01
2018,6,3,18,30,448.0,44.0,4.3,22.3,114.0,35.76,24.77
2018,6,3,18,45,337.0,34.5,4.25,21.25,77.0,28.4,17.66
2018,6,3,19,0,226.0,25.0,4.2,20.2,40.0,20.97,3.6
2018,6,3,19,15,119.0,13.5,4.2,19.55,21.0,11.52,0.0
2018,6,3,19,30,12.0,2.0,4.2,18.9,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,18.25,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,4,45,70.0,8.0,3.6,13.0,10.5,0.0,0.0
2018,6,4,5,0,140.0,16.0,3.7,13.2,21.0,46.96,0.0
2018,6,4,5,15,271.5,26.0,3.8,13.8,53.5,123.93,72.42
2018,6,4,5,30,403.0,36.0,3.9,14.4,86.0,200.32,150.44
2018,6,4,5,45,487.0,43.0,3.95,14.95,130.5,266.72,210.73
2018,6,4,6,0,571.0,50.0,4.0,15.5,175.0,341.62,276.7
2018,6,4,6,15,625.0,55.0,4.05,16.4,224.0,406.53,332.74
2018,6,4,6,30,679.0,60.0,4.1,17.3,273.0,473.66,388.48
2018,6,4,6,45,716.5,64.0,4.1,18.2,324.5,535.24,437.54
2018,6,4,7,0,754.0,68.0,4.1,19.1,376.0,598.32,485.77
2018,6,4,7,15,781.0,71.5,4.2,19.95,427.0,654.47,526.75
2018,6,4,7,30,808.0,75.0,4.3,20.8,478.0,710.4,565.19
2018,6,4,7,45,828.0,78.0,4.35,21.65,527.5,752.59,592.41
2018,6,4,8,0,848.0,81.0,4.4,22.5,577.0,799.91,622.79
2018,6,4,8,15,863.0,83.5,4.45,23.15,623.5,840.67,648.43
2018,6,4,8,30,878.0,86.0,4.5,23.8,670.0,879.11,672.08
2018,6,4,8,45,890.0,88.5,4.55,24.5,713.5,912.25,691.63
2018,6,4,9,0,902.0,91.0,4.6,25.2,757.0,942.41,708.97
2018,6,4,9,15,905.0,96.0,4.7,25.6,793.5,963.66,721.4
2018,6,4,9,30,908.0,101.0,4.8,26.0,830.0,981.19,731.41
2018,6,4,9,45,908.0,107.5,4.85,26.45,861.5,993.59,737.51
2018,6,4,10,0,908.0,114.0,4.9,26.9,893.0,1002.01,741.05
2018,6,4,10,15,915.0,115.0,5.0,27.0,920.5,1007.7,744.36
2018,6,4,10,30,922.0,116.0,5.1,27.1,948.0,1009.55,745.24
2018,6,4,10,45,926.5,117.0,5.2,27.25,968.0,1005.13,741.9
2018,6,4,11,0,931.0,118.0,5.3,27.4,988.0,996.84,736.1
2018,6,4,11,15,934.5,117.5,5.4,27.3,1000.5,982.39,726.99
2018,6,4,11,30,938.0,117.0,5.5,27.2,1013.0,964.23,715.44
2018,6,4,11,45,940.5,117.0,5.65,27.1,1019.5,942.01,701.43
2018,6,4,12,0,943.0,117.0,5.8,27.0,1026.0,916.31,684.97
2018,6,4,12,15,943.0,117.0,5.9,26.8,1024.0,885.21,664.66
2018,6,4,12,30,943.0,117.0,6.0,26.6,1022.0,851.04,642.07
2018,6,4,12,45,941.0,116.5,6.1,26.4,1012.0,812.02,615.85
2018,6,4,13,0,939.0,116.0,6.2,26.2,1002.0,770.35,586.47
2018,6,4,13,15,936.5,115.0,6.2,26.0,985.5,725.45,552.85
2018,6,4,13,30,934.0,114.0,6.2,25.8,969.0,678.26,516.76
2018,6,4,13,45,930.5,112.5,6.2,25.6,945.5,628.0,477.43
2018,6,4,14,0,927.0,111.0,6.2,25.4,922.0,575.93,435.63
2018,6,4,14,15,911.0,114.0,6.2,25.15,888.0,519.77,389.63
2018,6,4,14,30,895.0,117.0,6.2,24.9,854.0,463.45,342.27
2018,6,4,14,45,887.0,114.0,6.2,24.65,817.5,405.82,292.69
2018,6,4,15,0,879.0,111.0,6.2,24.4,781.0,347.82,241.95
2018,6,4,15,15,865.5,108.0,6.2,24.4,738.0,288.38,190.14
2018,6,4,15,30,852.0,105.0,6.2,24.4,695.0,229.69,140.93
2018,6,4,15,45,837.5,101.5,6.15,23.65,649.5,163.55,91.56
2018,6,4,16,0,823.0,98.0,6.1,22.9,604.0,106.11,60.49
2018,6,4,16,15,816.0,92.0,6.05,22.25,559.5,70.25,54.43
2018,6,4,16,30,809.0,86.0,6.0,21.6,515.0,67.25,52.21
2018,6,4,16,45,784.0,82.5,6.0,21.0,464.5,65.56,51.08
2018,6,4,17,0,759.0,79.0,6.0,20.4,414.0,63.81,49.86
2018,6,4,17,15,688.5,79.5,5.9,19.7,354.5,59.21,46.16
2018,6,4,17,30,618.0,80.0,5.8,19.0,295.0,60.22,47.29
2018,6,4,17,45,520.5,75.5,5.7,18.3,236.5,57.48,45.05
2018,6,4,18,0,423.0,71.0,5.6,17.6,178.0,53.25,41.36
2018,6,4,18,15,410.5,59.0,5.45,16.9,144.0,46.72,35.46
2018,6,4,18,30,398.0,47.0,5.3,16.2,110.0,38.06,27.48
2018,6,4,18,45,296.5,36.5,5.15,15.55,74.5,30.0,19.57
2018,6,4,19,0,195.0,26.0,5.0,14.9,39.0,20.26,4.44
2018,6,4,19,15,103.0,14.0,4.95,14.5,20.5,11.95,0.0
2018,6,4,19,30,11.0,2.0,4.9,14.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.85,13.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.5,3.6,11.0,10.0,0.0,0.0
2018,6,5,5,0,84.0,17.0,3.7,11.2,20.0,34.42,0.0
2018,6,5,5,15,199.0,31.0,3.8,11.65,52.0,107.06,63.8
2018,6,5,5,30,314.0,45.0,3.9,12.1,84.0,176.39,133.97
2018,6,5,5,45,403.0,54.0,4.0,12.6,127.5,242.79,193.81
2018,6,5,6,0,492.0,63.0,4.1,13.1,171.0,318.22,260.35
2018,6,5,6,15,550.5,70.5,4.1,13.65,220.5,384.72,318.27
2018,6,5,6,30,609.0,78.0,4.1,14.2,270.0,455.87,378.08
2018,6,5,6,45,651.0,84.0,4.1,14.75,321.5,519.35,429.73
2018,6,5,7,0,693.0,90.0,4.1,15.3,373.0,584.92,481.19
2018,6,5,7,15,724.5,94.5,4.05,15.85,424.5,642.98,524.98
2018,6,5,7,30,756.0,99.0,4.0,16.4,476.0,701.32,566.91
2018,6,5,7,45,779.5,103.0,3.95,16.9,526.5,749.29,599.34
2018,6,5,8,0,803.0,107.0,3.9,17.4,577.0,799.56,632.78
2018,6,5,8,15,821.0,109.0,3.9,17.95,623.5,841.45,659.56
2018,6,5,8,30,839.0,111.0,3.9,18.5,670.0,881.19,684.43
2018,6,5,8,45,854.0,113.5,3.85,19.1,714.0,916.38,705.33
2018,6,5,9,0,869.0,116.0,3.8,19.7,758.0,938.18,716.7
2018,6,5,9,15,885.0,115.0,3.8,20.15,798.0,964.38,731.84
2018,6,5,9,30,901.0,114.0,3.8,20.6,838.0,987.46,744.74
2018,6,5,9,45,915.5,112.0,3.8,21.1,873.0,1004.72,753.56
2018,6,5,10,0,930.0,110.0,3.8,21.6,908.0,1018.44,760.09
2018,6,5,10,15,930.0,114.0,3.85,21.95,932.5,1020.5,759.71
2018,6,5,10,30,930.0,118.0,3.9,22.3,957.0,1018.58,756.91
2018,6,5,10,45,865.5,160.5,3.95,22.7,954.5,1001.54,744.02
2018,6,5,11,0,801.0,203.0,4.0,23.1,952.0,967.05,719.65
2018,6,5,11,15,799.5,207.0,4.1,23.35,963.0,952.46,709.54
2018,6,5,11,30,798.0,211.0,4.2,23.6,974.0,934.49,697.03
2018,6,5,11,45,879.0,160.0,4.3,23.8,1004.5,924.3,690.02
2018,6,5,12,0,960.0,109.0,4.4,24.0,1035.0,923.53,689.43
2018,6,5,12,15,954.5,113.0,4.5,24.05,1031.5,891.02,667.62
2018,6,5,12,30,949.0,117.0,4.6,24.1,1028.0,855.61,644.1
2018,6,5,12,45,940.5,121.0,4.7,24.15,1016.5,815.23,616.9
2018,6,5,13,0,932.0,125.0,4.8,24.2,1005.0,772.57,586.54
2018,6,5,13,15,929.5,123.5,4.9,24.05,988.0,727.54,553.62
2018,6,5,13,30,927.0,122.0,5.0,23.9,971.0,680.26,518.11
2018,6,5,13,45,923.0,120.0,5.1,23.75,947.0,629.65,479.07
2018,6,5,14,0,919.0,118.0,5.2,23.6,923.0,577.31,437.48
2018,6,5,14,15,913.5,115.5,5.25,23.3,892.5,522.36,392.71
2018,6,5,14,30,908.0,113.0,5.3,23.0,862.0,466.27,345.61
2018,6,5,14,45,900.5,111.0,5.35,22.7,826.5,408.91,296.2
2018,6,5,15,0,893.0,109.0,5.4,22.4,791.0,351.07,245.44
2018,6,5,15,15,879.5,106.5,5.4,22.4,748.0,291.22,193.02
2018,6,5,15,30,866.0,104.0,5.4,22.4,705.0,232.08,143.15
2018,6,5,15,45,855.0,100.0,5.4,21.6,660.5,165.17,92.72
2018,6,5,16,0,844.0,96.0,5.4,20.8,616.0,106.57,60.53
2018,6,5,16,15,827.0,92.5,5.35,20.25,567.5,70.73,55.28
2018,6,5,16,30,810.0,89.0,5.3,19.7,519.0,69.34,54.41
2018,6,5,16,45,785.0,85.0,5.25,19.2,468.0,67.37,53.01
2018,6,5,17,0,760.0,81.0,5.2,18.7,417.0,65.3,51.5
2018,6,5,17,15,725.5,76.5,5.1,18.1,365.0,62.65,49.48
2018,6,5,17,30,691.0,72.0,5.0,17.5,313.0,54.96,42.95
2018,6,5,17,45,641.5,66.5,4.9,16.9,262.5,51.51,40.05
2018,6,5,18,0,592.0,61.0,4.8,16.3,212.0,48.02,36.98
2018,6,5,18,15,518.0,54.0,4.65,15.7,165.0,43.13,32.5
2018,6,5,18,30,444.0,47.0,4.5,15.1,118.0,38.22,27.79
2018,6,5,18,45,331.0,37.0,4.3,14.5,80.0,30.51,20.17
2018,6,5,19,0,218.0,27.0,4.1,13.9,42.0,21.07,5.74
2018,6,5,19,15,114.5,14.5,4.05,13.55,22.0,12.38,0.0
2018,6,5,19,30,11.0,2.0,4.0,13.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.95,12.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.5,3.6,11.3,8.0,6.4,0.0
2018,6,6,5,0,40.0,15.0,3.7,11.5,16.0,22.25,0.0
2018,6,6,5,15,113.0,29.0,3.75,11.9,41.0,72.55,42.34
2018,6,6,5,30,186.0,43.0,3.8,12.3,66.0,128.42,97.15
2018,6,6,5,45,182.5,59.5,3.9,12.7,90.5,147.21,116.89
2018,6,6,6,0,179.0,76.0,4.0,13.1,115.0,173.18,141.25
2018,6,6,6,15,215.5,92.5,4.0,13.5,151.5,219.11,181.47
2018,6,6,6,30,252.0,109.0,4.0,13.9,188.0,268.37,223.64
2018,6,6,6,45,268.5,129.0,4.0,14.3,226.5,312.31,260.2
2018,6,6,7,0,285.0,149.0,4.0,14.7,265.0,356.99,296.38
2018,6,6,7,15,441.0,140.5,4.05,15.1,347.5,484.79,400.2
2018,6,6,7,30,597.0,132.0,4.1,15.5,430.0,618.09,504.58
2018,6,6,7,45,569.5,147.5,4.15,15.9,455.0,635.97,515.49
2018,6,6,8,0,542.0,163.0,4.2,16.3,480.0,641.53,517.53
2018,6,6,8,15,384.0,226.5,4.25,16.75,460.5,591.32,473.62
2018,6,6,8,30,226.0,290.0,4.3,17.2,441.0,494.76,394.6
2018,6,6,8,45,292.0,298.0,4.35,17.65,506.0,583.7,462.31
2018,6,6,9,0,358.0,306.0,4.4,18.1,571.0,656.69,516.08
2018,6,6,9,15,423.5,299.0,4.45,18.5,628.0,732.01,570.55
2018,6,6,9,30,489.0,292.0,4.5,18.9,685.0,790.56,612.22
2018,6,6,9,45,650.5,230.5,4.55,19.3,775.5,891.21,685.83
2018,6,6,10,0,812.0,169.0,4.6,19.7,866.0,976.55,743.37
2018,6,6,10,15,836.5,160.5,4.7,19.95,897.5,989.22,750.65
2018,6,6,10,30,861.0,152.0,4.8,20.2,929.0,998.14,755.97
2018,6,6,10,45,802.5,189.0,4.9,20.45,925.5,968.4,734.83
2018,6,6,11,0,744.0,226.0,5.0,20.7,922.0,944.63,718.04
2018,6,6,11,15,695.0,258.0,5.1,20.9,915.0,912.73,694.66
2018,6,6,11,30,646.0,290.0,5.2,21.1,908.0,877.61,668.33
2018,6,6,11,45,749.0,232.0,5.35,21.25,952.0,895.56,683.77
2018,6,6,12,0,852.0,174.0,5.5,21.4,996.0,898.75,686.62
2018,6,6,12,15,868.5,163.5,5.6,21.45,999.5,861.56,660.72
2018,6,6,12,30,885.0,153.0,5.7,21.5,1003.0,834.19,641.85
2018,6,6,12,45,875.5,157.0,5.75,21.55,991.0,794.77,613.47
2018,6,6,13,0,866.0,161.0,5.8,21.6,979.0,760.71,587.25
2018,6,6,13,15,862.0,160.0,5.85,21.55,962.0,716.1,553.35
2018,6,6,13,30,858.0,159.0,5.9,21.5,945.0,669.55,517.27
2018,6,6,13,45,853.0,156.5,5.9,21.45,921.0,619.51,477.56
2018,6,6,14,0,848.0,154.0,5.9,21.4,897.0,568.06,435.77
2018,6,6,14,15,840.0,152.0,5.9,21.2,867.0,514.39,391.4
2018,6,6,14,30,832.0,150.0,5.9,21.0,837.0,460.06,345.28
2018,6,6,14,45,821.5,147.0,5.9,20.8,800.5,403.66,296.5
2018,6,6,15,0,811.0,144.0,5.9,20.6,764.0,347.37,247.01
2018,6,6,15,15,797.0,141.0,5.9,20.6,723.0,290.6,197.19
2018,6,6,15,30,783.0,138.0,5.9,20.6,682.0,234.86,150.01
2018,6,6,15,45,765.5,134.0,5.85,19.95,636.5,172.01,102.48
2018,6,6,16,0,748.0,130.0,5.8,19.3,591.0,117.51,71.93
2018,6,6,16,15,724.5,126.0,5.75,18.85,543.0,83.99,66.98
2018,6,6,16,30,701.0,122.0,5.7,18.4,495.0,83.32,66.76
2018,6,6,16,45,669.5,116.5,5.7,17.9,444.5,81.41,65.47
2018,6,6,17,0,638.0,111.0,5.7,17.4,394.0,79.38,64.06
2018,6,6,17,15,595.5,105.0,5.55,16.8,343.5,76.76,62.11
2018,6,6,17,30,553.0,99.0,5.4,16.2,293.0,74.06,60.03
2018,6,6,17,45,494.0,91.0,5.3,15.65,244.0,67.15,54.1
2018,6,6,18,0,435.0,83.0,5.2,15.1,195.0,61.78,49.36
2018,6,6,18,15,356.0,72.0,5.0,14.6,150.5,54.03,42.29
2018,6,6,18,30,277.0,61.0,4.8,14.1,106.0,46.16,34.87
2018,6,6,18,45,184.0,45.5,4.6,13.65,71.0,34.74,23.89
2018,6,6,19,0,91.0,30.0,4.4,13.2,36.0,23.16,7.69
2018,6,6,19,15,46.5,16.0,4.4,13.05,19.0,13.66,0.0
2018,6,6,19,30,2.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.35,12.75,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.5,3.8,11.05,8.0,6.4,0.0
2018,6,7,5,0,32.0,15.0,3.9,11.2,16.0,20.34,0.0
2018,6,7,5,15,106.5,33.0,4.0,11.6,45.0,76.28,45.4
2018,6,7,5,30,181.0,51.0,4.1,12.0,74.0,129.16,97.97
2018,6,7,5,45,263.0,65.5,4.25,12.45,115.0,195.4,156.27
2018,6,7,6,0,345.0,80.0,4.4,12.9,156.0,264.16,216.68
2018,6,7,6,15,408.0,90.5,4.4,13.45,203.0,327.06,271.41
2018,6,7,6,30,471.0,101.0,4.4,14.0,250.0,395.68,329.44
2018,6,7,6,45,519.5,109.5,4.45,14.55,300.0,458.3,381.0
2018,6,7,7,0,568.0,118.0,4.5,15.1,350.0,530.37,438.37
2018,6,7,7,15,604.5,124.5,4.5,15.6,400.5,589.36,483.79
2018,6,7,7,30,641.0,131.0,4.5,16.1,451.0,649.24,528.63
2018,6,7,7,45,669.5,135.5,4.5,16.6,500.0,701.22,566.24
2018,6,7,8,0,698.0,140.0,4.5,17.1,549.0,752.66,601.95
2018,6,7,8,15,719.5,144.5,4.45,17.65,596.0,797.28,631.21
2018,6,7,8,30,741.0,149.0,4.4,18.2,643.0,840.27,658.72
2018,6,7,8,45,758.0,152.5,4.35,18.7,686.0,876.16,680.82
2018,6,7,9,0,775.0,156.0,4.3,19.2,729.0,909.61,701.11
2018,6,7,9,15,797.5,154.0,4.35,19.7,770.0,933.19,714.83
2018,6,7,9,30,820.0,152.0,4.4,20.2,811.0,960.59,731.18
2018,6,7,9,45,842.0,147.5,4.45,20.65,848.0,981.81,743.48
2018,6,7,10,0,864.0,143.0,4.5,21.1,885.0,999.63,753.51
2018,6,7,10,15,870.0,145.0,4.7,21.4,911.5,991.75,747.91
2018,6,7,10,30,876.0,147.0,4.9,21.7,938.0,993.37,749.02
2018,6,7,10,45,879.5,149.0,5.05,22.0,957.5,988.85,745.52
2018,6,7,11,0,883.0,151.0,5.2,22.3,977.0,980.61,739.57
2018,6,7,11,15,886.5,151.5,5.3,22.4,990.0,967.38,730.49
2018,6,7,11,30,890.0,152.0,5.4,22.5,1003.0,950.57,719.02
2018,6,7,11,45,892.5,151.5,5.5,22.65,1009.0,928.58,703.85
2018,6,7,12,0,895.0,151.0,5.6,22.8,1015.0,903.33,686.41
2018,6,7,12,15,896.0,150.5,5.6,22.85,1013.5,873.72,665.61
2018,6,7,12,30,897.0,150.0,5.6,22.9,1012.0,841.2,642.75
2018,6,7,12,45,895.5,149.0,5.65,22.95,1002.5,803.62,616.24
2018,6,7,13,0,894.0,148.0,5.7,23.0,993.0,763.53,586.23
2018,6,7,13,15,892.0,146.5,5.7,23.05,977.0,720.35,553.18
2018,6,7,13,30,890.0,145.0,5.7,23.1,961.0,674.98,517.8
2018,6,7,13,45,887.0,142.5,5.7,23.1,938.0,626.26,479.2
2018,6,7,14,0,884.0,140.0,5.7,23.1,915.0,575.8,438.26
2018,6,7,14,15,878.0,137.0,5.65,23.0,885.0,522.0,393.77
2018,6,7,14,30,872.0,134.0,5.6,22.9,855.0,467.18,347.28
2018,6,7,14,45,864.5,130.5,5.6,22.8,819.0,407.15,295.8
2018,6,7,15,0,857.0,127.0,5.6,22.7,783.0,349.11,244.92
2018,6,7,15,15,844.5,124.0,5.6,22.7,741.5,290.18,193.45
2018,6,7,15,30,832.0,121.0,5.6,22.7,700.0,232.01,144.42
2018,6,7,15,45,818.0,117.5,5.5,22.25,655.5,174.32,101.14
2018,6,7,16,0,804.0,114.0,5.4,21.8,611.0,118.06,69.96
2018,6,7,16,15,787.5,108.0,5.3,21.35,562.5,80.69,63.49
2018,6,7,16,30,771.0,102.0,5.2,20.9,514.0,77.95,61.5
2018,6,7,16,45,746.0,97.0,5.15,20.45,463.5,69.1,54.21
2018,6,7,17,0,721.0,92.0,5.1,20.0,413.0,66.88,52.59
2018,6,7,17,15,685.0,86.5,4.95,19.35,361.5,64.06,50.44
2018,6,7,17,30,649.0,81.0,4.8,18.7,310.0,61.14,48.14
2018,6,7,17,45,568.5,76.5,4.7,18.05,254.0,58.52,46.02
2018,6,7,18,0,488.0,72.0,4.6,17.4,198.0,56.05,43.88
2018,6,7,18,15,435.0,62.5,4.4,16.65,156.5,49.66,38.12
2018,6,7,18,30,382.0,53.0,4.2,15.9,115.0,43.07,31.95
2018,6,7,18,45,278.0,41.0,4.0,15.2,78.0,31.66,21.2
2018,6,7,19,0,174.0,29.0,3.8,14.5,41.0,22.5,7.91
2018,6,7,19,15,91.0,15.5,3.8,14.1,21.5,13.23,0.0
2018,6,7,19,30,8.0,2.0,3.8,13.7,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,4,45,55.0,8.0,2.45,10.8,10.0,6.83,0.0
2018,6,8,5,0,110.0,16.0,2.6,11.2,20.0,39.45,0.0
2018,6,8,5,15,227.5,28.5,2.75,11.85,52.5,111.76,67.59
2018,6,8,5,30,345.0,41.0,2.9,12.5,85.0,182.86,138.34
2018,6,8,5,45,428.5,50.0,3.05,13.2,128.5,248.08,197.01
2018,6,8,6,0,512.0,59.0,3.2,13.9,172.0,321.77,261.65
2018,6,8,6,15,568.0,66.0,3.1,14.6,221.0,387.08,317.88
2018,6,8,6,30,624.0,73.0,3.0,15.3,270.0,456.81,375.55
2018,6,8,6,45,663.0,78.5,2.95,15.95,320.5,518.33,424.67
2018,6,8,7,0,702.0,84.0,2.9,16.6,371.0,581.68,473.27
2018,6,8,7,15,730.5,88.5,2.85,17.35,421.5,637.83,514.35
2018,6,8,7,30,759.0,93.0,2.8,18.1,472.0,691.22,551.1
2018,6,8,7,45,781.0,96.5,2.8,18.8,521.5,740.91,583.85
2018,6,8,8,0,803.0,100.0,2.8,19.5,571.0,789.37,614.93
2018,6,8,8,15,819.5,103.0,2.8,20.25,617.0,831.06,640.43
2018,6,8,8,30,836.0,106.0,2.8,21.0,663.0,870.58,663.97
2018,6,8,8,45,848.5,109.0,2.85,21.7,706.0,904.06,683.5
2018,6,8,9,0,861.0,112.0,2.9,22.4,749.0,924.38,693.96
2018,6,8,9,15,869.5,114.5,2.95,23.05,786.0,947.2,706.33
2018,6,8,9,30,878.0,117.0,3.0,23.7,823.0,966.69,716.42
2018,6,8,9,45,883.5,120.5,3.05,24.35,855.0,980.84,723.01
2018,6,8,10,0,889.0,124.0,3.1,25.0,887.0,991.3,727.27
2018,6,8,10,15,894.5,125.0,3.15,25.6,913.0,995.55,727.73
2018,6,8,10,30,900.0,126.0,3.2,26.2,939.0,996.05,725.9
2018,6,8,10,45,904.5,126.0,3.25,26.8,958.0,990.86,720.53
2018,6,8,11,0,909.0,126.0,3.3,27.4,977.0,981.93,712.89
2018,6,8,11,15,911.5,126.5,3.4,27.8,989.5,967.88,702.96
2018,6,8,11,30,914.0,127.0,3.5,28.2,1002.0,950.21,690.76
2018,6,8,11,45,915.0,126.5,3.6,28.6,1006.5,926.83,674.86
2018,6,8,12,0,916.0,126.0,3.7,29.0,1011.0,900.18,656.82
2018,6,8,12,15,913.0,128.0,3.85,29.15,1008.0,869.19,636.75
2018,6,8,12,30,910.0,130.0,4.0,29.3,1005.0,835.39,614.64
2018,6,8,12,45,904.5,131.0,4.2,29.4,993.5,796.25,589.0
2018,6,8,13,0,899.0,132.0,4.4,29.5,982.0,754.81,560.0
2018,6,8,13,15,896.0,131.0,4.55,29.45,965.5,711.38,528.76
2018,6,8,13,30,893.0,130.0,4.7,29.4,949.0,665.82,495.42
2018,6,8,13,45,888.5,128.0,4.85,29.3,925.5,616.69,458.56
2018,6,8,14,0,884.0,126.0,5.0,29.2,902.0,565.94,419.29
2018,6,8,14,15,877.5,123.5,5.15,28.95,872.0,512.47,376.95
2018,6,8,14,30,871.0,121.0,5.3,28.7,842.0,458.03,332.44
2018,6,8,14,45,863.0,118.0,5.45,28.45,806.0,401.94,285.4
2018,6,8,15,0,855.0,115.0,5.6,28.2,770.0,345.5,237.1
2018,6,8,15,15,842.5,113.0,5.6,28.2,729.5,282.35,183.48
2018,6,8,15,30,830.0,111.0,5.6,28.2,689.0,225.16,136.14
2018,6,8,15,45,817.5,106.5,5.75,27.3,644.5,167.21,93.52
2018,6,8,16,0,805.0,102.0,5.9,26.4,600.0,110.5,62.36
2018,6,8,16,15,790.5,96.5,5.9,25.8,553.0,72.72,55.68
2018,6,8,16,30,776.0,91.0,5.9,25.2,506.0,70.11,53.82
2018,6,8,16,45,754.0,86.0,5.9,24.55,457.0,67.54,51.98
2018,6,8,17,0,732.0,81.0,5.9,23.9,408.0,64.82,49.99
2018,6,8,17,15,702.0,75.5,5.7,23.15,358.0,61.48,47.43
2018,6,8,17,30,672.0,70.0,5.5,22.4,308.0,53.2,40.55
2018,6,8,17,45,630.5,64.0,5.35,21.6,259.5,49.41,37.44
2018,6,8,18,0,589.0,58.0,5.2,20.8,211.0,45.52,34.11
2018,6,8,18,15,525.0,51.0,4.95,20.0,165.5,40.59,29.72
2018,6,8,18,30,461.0,44.0,4.7,19.2,120.0,35.6,25.09
2018,6,8,18,45,361.5,35.0,4.5,18.4,82.5,28.68,18.44
2018,6,8,19,0,262.0,26.0,4.3,17.6,45.0,21.69,7.8
2018,6,8,19,15,140.0,14.0,4.25,17.15,23.5,11.95,0.0
2018,6,8,19,30,18.0,2.0,4.2,16.7,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,4.15,16.2,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.0,3.9,13.3,6.5,5.12,0.0
2018,6,9,5,0,16.0,12.0,4.1,13.5,13.0,13.98,0.0
2018,6,9,5,15,19.0,24.0,4.3,13.8,26.0,28.0,13.59
2018,6,9,5,30,22.0,36.0,4.5,14.1,39.0,41.3,28.08
2018,6,9,5,45,12.0,49.0,4.7,14.45,50.5,47.1,34.02
2018,6,9,6,0,2.0,62.0,4.9,14.8,62.0,54.34,40.63
2018,6,9,6,15,1.0,61.0,4.95,15.0,61.0,51.54,38.44
2018,6,9,6,30,0.0,60.0,5.0,15.2,60.0,49.7,36.87
2018,6,9,6,45,14.0,99.5,5.05,15.45,105.0,94.18,74.75
2018,6,9,7,0,28.0,139.0,5.1,15.7,150.0,150.39,121.9
2018,6,9,7,15,62.0,171.5,5.1,15.85,201.0,208.38,170.28
2018,6,9,7,30,96.0,204.0,5.1,16.0,252.0,269.01,220.03
2018,6,9,7,45,130.0,228.0,5.05,16.15,300.0,337.46,275.11
2018,6,9,8,0,164.0,252.0,5.0,16.3,348.0,393.64,319.5
2018,6,9,8,15,255.5,260.0,5.05,16.6,423.5,499.59,403.37
2018,6,9,8,30,347.0,268.0,5.1,16.9,499.0,593.61,476.06
2018,6,9,8,45,396.5,272.0,5.1,17.2,552.5,666.32,529.75
2018,6,9,9,0,446.0,276.0,5.1,17.5,606.0,722.87,570.82
2018,6,9,9,15,450.5,290.5,5.1,17.95,638.5,747.46,586.41
2018,6,9,9,30,455.0,305.0,5.1,18.4,671.0,769.84,600.41
2018,6,9,9,45,441.5,325.5,5.15,18.85,692.5,778.5,604.14
2018,6,9,10,0,428.0,346.0,5.2,19.3,714.0,784.37,605.96
2018,6,9,10,15,484.0,335.5,5.25,19.85,763.5,824.83,634.47
2018,6,9,10,30,540.0,325.0,5.3,20.4,813.0,862.66,660.56
2018,6,9,10,45,662.5,266.0,5.35,20.9,877.5,917.08,700.32
2018,6,9,11,0,785.0,207.0,5.4,21.4,942.0,954.1,725.64
2018,6,9,11,15,737.0,243.0,5.5,21.7,940.5,936.73,712.53
2018,6,9,11,30,689.0,279.0,5.6,22.0,939.0,906.06,688.82
2018,6,9,11,45,719.0,260.5,5.7,22.35,952.5,894.1,680.45
2018,6,9,12,0,749.0,242.0,5.8,22.7,966.0,877.97,668.93
2018,6,9,12,15,574.0,327.0,5.85,22.7,881.0,779.24,594.41
2018,6,9,12,30,399.0,412.0,5.9,22.7,796.0,680.59,519.34
2018,6,9,12,45,449.5,391.5,5.95,22.75,820.0,682.83,521.79
2018,6,9,13,0,500.0,371.0,6.0,22.8,844.0,676.11,517.09
2018,6,9,13,15,615.5,301.5,6.05,22.75,873.5,666.46,511.37
2018,6,9,13,30,731.0,232.0,6.1,22.7,903.0,650.1,499.59
2018,6,9,13,45,737.0,221.5,6.15,22.65,883.5,604.38,463.75
2018,6,9,14,0,743.0,211.0,6.2,22.6,864.0,556.68,425.53
2018,6,9,14,15,664.5,236.0,6.2,22.5,805.0,493.79,375.02
2018,6,9,14,30,586.0,261.0,6.2,22.4,746.0,437.41,329.27
2018,6,9,14,45,594.0,242.5,6.2,22.3,716.0,388.39,287.8
2018,6,9,15,0,602.0,224.0,6.2,22.2,686.0,338.03,244.43
2018,6,9,15,15,568.0,222.5,6.2,22.2,640.0,288.96,203.23
2018,6,9,15,30,534.0,221.0,6.2,22.2,594.0,242.14,165.37
2018,6,9,15,45,514.5,210.5,6.3,21.75,550.5,195.13,130.37
2018,6,9,16,0,495.0,200.0,6.4,21.3,507.0,150.52,103.76
2018,6,9,16,15,566.5,161.0,6.35,20.9,485.5,104.34,83.71
2018,6,9,16,30,638.0,122.0,6.3,20.5,464.0,82.13,65.16
2018,6,9,16,45,615.0,113.5,6.25,20.1,417.0,78.34,62.25
2018,6,9,17,0,592.0,105.0,6.2,19.7,370.0,74.26,59.04
2018,6,9,17,15,560.0,97.0,6.05,19.15,323.0,70.17,55.79
2018,6,9,17,30,528.0,89.0,5.9,18.6,276.0,65.85,52.27
2018,6,9,17,45,423.5,86.5,5.7,18.05,221.5,63.34,50.24
2018,6,9,18,0,319.0,84.0,5.5,17.5,167.0,61.54,48.69
2018,6,9,18,15,279.5,69.0,5.3,16.95,130.5,51.33,39.56
2018,6,9,18,30,240.0,54.0,5.1,16.4,94.0,40.78,29.92
2018,6,9,18,45,179.5,40.5,4.85,15.8,65.0,30.93,20.61
2018,6,9,19,0,119.0,27.0,4.6,15.2,36.0,20.84,7.85
2018,6,9,19,15,64.5,14.5,4.4,14.85,19.0,12.38,0.0
2018,6,9,19,30,10.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,4.05,14.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,4,45,18.0,7.5,2.6,10.2,8.0,6.4,0.0
2018,6,10,5,0,36.0,15.0,2.8,10.5,16.0,21.18,0.0
2018,6,10,5,15,105.5,29.0,2.9,11.15,40.5,69.78,41.48
2018,6,10,5,30,175.0,43.0,3.0,11.8,65.0,123.44,93.43
2018,6,10,5,45,230.0,57.0,3.15,12.4,99.5,171.34,136.48
2018,6,10,6,0,285.0,71.0,3.3,13.0,134.0,225.19,184.12
2018,6,10,6,15,404.0,77.5,3.4,13.75,191.5,308.87,255.62
2018,6,10,6,30,523.0,84.0,3.5,14.5,249.0,410.33,339.95
2018,6,10,6,45,576.5,89.0,3.6,15.3,300.5,475.61,392.79
2018,6,10,7,0,630.0,94.0,3.7,16.1,352.0,544.13,446.58
2018,6,10,7,15,687.0,96.0,3.75,16.85,411.0,614.49,500.1
2018,6,10,7,30,744.0,98.0,3.8,17.6,470.0,687.3,553.29
2018,6,10,7,45,768.0,101.5,3.85,18.35,519.5,734.77,585.03
2018,6,10,8,0,792.0,105.0,3.9,19.1,569.0,784.47,617.83
2018,6,10,8,15,810.0,108.0,3.85,19.7,616.0,827.14,644.81
2018,6,10,8,30,828.0,111.0,3.8,20.3,663.0,867.75,669.84
2018,6,10,8,45,842.0,114.0,3.8,20.9,706.5,902.42,690.58
2018,6,10,9,0,856.0,117.0,3.8,21.5,750.0,934.3,709.18
2018,6,10,9,15,868.0,117.5,3.75,22.05,788.0,947.69,714.83
2018,6,10,9,30,880.0,118.0,3.7,22.6,826.0,968.45,725.65
2018,6,10,9,45,890.5,118.0,3.65,23.1,859.0,983.9,732.94
2018,6,10,10,0,901.0,118.0,3.6,23.6,892.0,995.82,737.94
2018,6,10,10,15,907.0,119.0,3.6,24.05,918.5,1000.74,738.88
2018,6,10,10,30,913.0,120.0,3.6,24.5,945.0,1001.87,737.49
2018,6,10,10,45,917.5,120.0,3.55,24.9,964.0,996.79,731.96
2018,6,10,11,0,922.0,120.0,3.5,25.3,983.0,987.92,724.12
2018,6,10,11,15,926.0,119.0,3.55,25.6,995.5,973.89,714.02
2018,6,10,11,30,930.0,118.0,3.6,25.9,1008.0,956.2,701.62
2018,6,10,11,45,933.5,116.0,3.6,26.2,1013.5,933.6,685.74
2018,6,10,12,0,937.0,114.0,3.6,26.5,1019.0,907.57,667.68
2018,6,10,12,15,937.0,113.0,3.7,26.65,1016.5,876.21,647.0
2018,6,10,12,30,937.0,112.0,3.8,26.8,1014.0,841.84,624.18
2018,6,10,12,45,936.0,110.5,3.9,27.0,1004.0,803.42,598.31
2018,6,10,13,0,935.0,109.0,4.0,27.2,994.0,762.32,569.59
2018,6,10,13,15,932.5,107.0,4.1,27.2,977.0,717.27,536.89
2018,6,10,13,30,930.0,105.0,4.2,27.2,960.0,669.95,501.71
2018,6,10,13,45,925.5,103.5,4.3,27.2,936.0,619.79,463.46
2018,6,10,14,0,921.0,102.0,4.4,27.2,912.0,567.93,422.78
2018,6,10,14,15,915.5,100.0,4.5,27.0,882.0,513.72,379.46
2018,6,10,14,30,910.0,98.0,4.6,26.8,852.0,458.34,333.85
2018,6,10,14,45,901.0,96.5,4.7,26.65,816.0,401.15,285.48
2018,6,10,15,0,892.0,95.0,4.8,26.5,780.0,343.65,235.87
2018,6,10,15,15,881.0,92.5,4.8,26.5,739.0,284.87,185.05
2018,6,10,15,30,870.0,90.0,4.8,26.5,698.0,226.53,136.32
2018,6,10,15,45,857.0,87.5,4.95,25.75,653.5,168.6,93.36
2018,6,10,16,0,844.0,85.0,5.1,25.0,609.0,111.79,62.12
2018,6,10,16,15,827.5,81.5,5.15,24.45,561.5,72.4,55.69
2018,6,10,16,30,811.0,78.0,5.2,23.9,514.0,61.54,46.84
2018,6,10,16,45,788.5,74.5,5.2,23.35,464.5,59.68,45.54
2018,6,10,17,0,766.0,71.0,5.2,22.8,415.0,57.74,44.14
2018,6,10,17,15,735.5,67.0,5.15,22.05,364.5,55.24,42.26
2018,6,10,17,30,705.0,63.0,5.1,21.3,314.0,52.67,40.28
2018,6,10,17,45,661.5,58.5,5.0,20.55,265.0,49.52,37.7
2018,6,10,18,0,618.0,54.0,4.9,19.8,216.0,42.57,31.7
2018,6,10,18,15,552.5,48.0,4.75,19.0,170.0,38.28,27.86
2018,6,10,18,30,487.0,42.0,4.6,18.2,124.0,33.97,23.83
2018,6,10,18,45,384.0,34.0,4.4,17.4,85.5,27.81,17.88
2018,6,10,19,0,281.0,26.0,4.2,16.6,47.0,21.64,8.7
2018,6,10,19,15,157.5,15.5,4.1,16.15,25.5,13.23,0.0
2018,6,10,19,30,34.0,5.0,4.0,15.7,4.0,0.0,0.0
2018,6,10,19,45,17.0,2.5,3.95,15.25,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,69.5,8.5,2.0,11.45,11.0,7.26,0.0
2018,6,11,5,0,139.0,17.0,2.2,11.8,22.0,46.75,0.0
2018,6,11,5,15,265.5,27.0,2.2,12.4,54.5,121.65,73.95
2018,6,11,5,30,392.0,37.0,2.2,13.0,87.0,194.38,146.23
2018,6,11,5,45,473.0,44.0,2.25,13.6,130.5,258.44,204.06
2018,6,11,6,0,554.0,51.0,2.3,14.2,174.0,330.66,267.34
2018,6,11,6,15,607.0,56.5,2.2,15.15,222.0,394.41,321.63
2018,6,11,6,30,660.0,62.0,2.1,16.1,270.0,460.24,375.26
2018,6,11,6,45,697.0,66.5,2.0,17.05,320.5,520.97,422.43
2018,6,11,7,0,734.0,71.0,1.9,18.0,371.0,583.23,468.51
2018,6,11,7,15,761.5,74.5,2.0,19.0,421.5,638.77,508.5
2018,6,11,7,30,789.0,78.0,2.1,20.0,472.0,694.22,545.58
2018,6,11,7,45,809.5,81.0,2.2,20.95,521.0,743.14,577.1
2018,6,11,8,0,830.0,84.0,2.3,21.9,570.0,783.18,601.71
2018,6,11,8,15,846.0,86.5,2.35,22.6,616.5,824.27,626.88
2018,6,11,8,30,862.0,89.0,2.4,23.3,663.0,863.18,650.12
2018,6,11,8,45,874.5,90.5,2.4,23.95,705.5,895.37,668.22
2018,6,11,9,0,887.0,92.0,2.4,24.6,748.0,924.72,684.25
2018,6,11,9,15,888.0,98.5,2.4,25.3,784.0,945.68,694.49
2018,6,11,9,30,889.0,105.0,2.4,26.0,820.0,962.89,702.32
2018,6,11,9,45,886.0,113.5,2.4,26.65,850.0,974.52,706.72
2018,6,11,10,0,883.0,122.0,2.4,27.3,880.0,982.11,708.65
2018,6,11,10,15,890.0,123.0,2.45,27.85,907.0,987.97,710.38
2018,6,11,10,30,897.0,124.0,2.5,28.4,934.0,990.1,709.84
2018,6,11,10,45,902.5,124.5,2.5,28.95,954.5,986.55,705.36
2018,6,11,11,0,908.0,125.0,2.5,29.5,975.0,979.22,698.67
2018,6,11,11,15,912.0,125.0,2.55,29.85,988.5,966.3,689.59
2018,6,11,11,30,916.0,125.0,2.6,30.2,1002.0,949.72,678.3
2018,6,11,11,45,917.5,125.0,2.65,30.6,1007.5,927.38,663.27
2018,6,11,12,0,919.0,125.0,2.7,31.0,1013.0,901.71,646.17
2018,6,11,12,15,920.5,124.0,2.75,31.25,1012.0,872.01,626.84
2018,6,11,12,30,922.0,123.0,2.8,31.5,1011.0,839.28,605.48
2018,6,11,12,45,923.5,120.5,2.85,31.75,1002.5,802.4,581.28
2018,6,11,13,0,925.0,118.0,2.9,32.0,994.0,762.72,554.06
2018,6,11,13,15,923.0,116.5,3.0,32.15,978.0,718.79,523.1
2018,6,11,13,30,921.0,115.0,3.1,32.3,962.0,672.57,489.72
2018,6,11,13,45,916.5,113.5,3.15,32.4,938.5,622.79,452.81
2018,6,11,14,0,912.0,112.0,3.2,32.5,915.0,571.32,413.61
2018,6,11,14,15,905.0,111.0,3.3,32.45,885.0,517.57,371.9
2018,6,11,14,30,898.0,110.0,3.4,32.4,855.0,462.8,328.07
2018,6,11,14,45,888.5,109.0,3.45,32.4,819.5,406.34,281.63
2018,6,11,15,0,879.0,108.0,3.5,32.4,784.0,349.62,234.1
2018,6,11,15,15,870.5,104.5,3.5,32.4,744.0,291.38,185.28
2018,6,11,15,30,862.0,101.0,3.5,32.4,704.0,233.29,138.12
2018,6,11,15,45,848.0,98.0,3.6,31.95,659.0,175.22,96.14
2018,6,11,16,0,834.0,95.0,3.7,31.5,614.0,109.62,58.6
2018,6,11,16,15,817.0,91.5,3.7,31.05,566.5,69.67,51.88
2018,6,11,16,30,800.0,88.0,3.7,30.6,519.0,68.27,51.04
2018,6,11,16,45,775.5,84.0,3.75,30.15,468.5,66.29,49.68
2018,6,11,17,0,751.0,80.0,3.8,29.7,418.0,64.22,48.23
2018,6,11,17,15,717.5,76.0,3.75,28.75,367.5,61.95,46.69
2018,6,11,17,30,684.0,72.0,3.7,27.8,317.0,54.69,40.87
2018,6,11,17,45,637.5,66.5,3.7,26.9,267.0,51.27,38.17
2018,6,11,18,0,591.0,61.0,3.7,26.0,217.0,47.79,35.3
2018,6,11,18,15,521.0,54.5,3.75,24.75,170.5,43.32,31.46
2018,6,11,18,30,451.0,48.0,3.8,23.5,124.0,38.84,27.4
2018,6,11,18,45,344.0,38.5,3.85,22.25,85.5,31.59,20.63
2018,6,11,19,0,237.0,29.0,3.9,21.0,47.0,24.27,10.56
2018,6,11,19,15,130.0,16.5,4.0,20.25,25.5,14.08,0.0
2018,6,11,19,30,23.0,4.0,4.1,19.5,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,4.15,18.75,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,4,45,76.0,8.0,2.0,13.8,11.0,6.83,0.0
2018,6,12,5,0,152.0,16.0,2.2,14.2,22.0,48.77,0.0
2018,6,12,5,15,284.5,26.0,2.3,14.9,55.5,125.96,75.79
2018,6,12,5,30,417.0,36.0,2.4,15.6,89.0,201.63,150.11
2018,6,12,5,45,499.0,42.5,2.5,16.35,133.5,266.77,208.44
2018,6,12,6,0,581.0,49.0,2.6,17.1,178.0,340.15,272.14
2018,6,12,6,15,634.0,54.0,2.5,18.0,227.0,402.64,325.17
2018,6,12,6,30,687.0,59.0,2.4,18.9,276.0,471.44,380.8
2018,6,12,6,45,724.0,63.0,2.3,19.8,327.0,532.8,428.2
2018,6,12,7,0,761.0,67.0,2.2,20.7,378.0,595.64,474.5
2018,6,12,7,15,787.5,70.0,2.2,21.95,429.0,651.0,512.74
2018,6,12,7,30,814.0,73.0,2.2,23.2,480.0,706.12,547.96
2018,6,12,7,45,833.5,75.5,2.2,24.45,529.0,747.75,572.5
2018,6,12,8,0,853.0,78.0,2.2,25.7,578.0,794.32,599.82
2018,6,12,8,15,868.0,80.5,2.25,26.6,624.5,835.35,623.83
