Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,19,15,89.0,17.0,4.65,18.2,24.0,13.23,0.0
2018,7,1,19,30,18.0,4.0,4.6,17.8,4.0,3.41,0.0
2018,7,1,19,45,9.0,2.0,4.55,17.35,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.25,14.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.4,14.7,8.0,12.66,0.0
2018,7,2,5,15,90.5,21.5,2.5,15.15,30.5,52.54,19.55
2018,7,2,5,30,150.0,36.0,2.6,15.6,53.0,103.99,74.99
2018,7,2,5,45,212.5,53.5,2.7,16.05,90.5,156.7,121.52
2018,7,2,6,0,275.0,71.0,2.8,16.5,128.0,216.01,172.98
2018,7,2,6,15,329.0,86.0,2.8,17.05,172.0,274.65,223.24
2018,7,2,6,30,383.0,101.0,2.8,17.6,216.0,338.34,276.35
2018,7,2,6,45,428.5,113.0,2.85,18.15,264.0,398.22,324.99
2018,7,2,7,0,474.0,125.0,2.9,18.7,312.0,461.38,374.72
2018,7,2,7,15,512.0,134.5,2.9,19.25,361.5,519.41,418.86
2018,7,2,7,30,550.0,144.0,2.9,19.8,411.0,579.11,462.94
2018,7,2,7,45,582.5,151.0,2.9,20.35,460.5,640.43,506.74
2018,7,2,8,0,615.0,158.0,2.9,20.9,510.0,695.41,544.84
2018,7,2,8,15,640.5,163.0,2.9,21.55,557.0,742.19,575.9
2018,7,2,8,30,666.0,168.0,2.9,22.2,604.0,787.84,605.18
2018,7,2,8,45,688.5,171.5,2.95,22.8,648.5,827.79,630.05
2018,7,2,9,0,711.0,175.0,3.0,23.4,693.0,865.81,653.28
2018,7,2,9,15,704.0,189.0,3.05,23.9,725.0,885.12,663.81
2018,7,2,9,30,697.0,203.0,3.1,24.4,757.0,900.88,672.08
2018,7,2,9,45,681.5,222.5,3.15,24.9,783.0,910.41,676.24
2018,7,2,10,0,666.0,242.0,3.2,25.4,809.0,916.02,677.32
2018,7,2,10,15,679.0,243.5,3.3,25.85,837.5,928.14,684.08
2018,7,2,10,30,692.0,245.0,3.4,26.3,866.0,937.0,688.65
2018,7,2,10,45,703.5,245.5,3.5,26.75,889.0,940.08,689.45
2018,7,2,11,0,715.0,246.0,3.6,27.2,912.0,939.69,688.03
2018,7,2,11,15,721.5,245.5,3.7,27.55,926.0,930.18,680.86
2018,7,2,11,30,728.0,245.0,3.8,27.9,940.0,917.27,671.51
2018,7,2,11,45,734.0,243.5,3.9,28.25,948.0,899.64,659.02
2018,7,2,12,0,740.0,242.0,4.0,28.6,956.0,878.78,644.32
2018,7,2,12,15,740.5,241.5,4.15,28.75,955.5,851.1,625.54
2018,7,2,12,30,741.0,241.0,4.3,28.9,955.0,820.76,604.7
2018,7,2,12,45,738.5,239.5,4.45,29.05,946.0,784.8,579.67
2018,7,2,13,0,736.0,238.0,4.6,29.2,937.0,746.78,552.83
2018,7,2,13,15,730.0,236.0,4.75,29.05,920.0,704.09,522.99
2018,7,2,13,30,724.0,234.0,4.9,28.9,903.0,660.0,491.36
2018,7,2,13,45,716.0,231.5,5.05,28.75,879.5,613.13,456.84
2018,7,2,14,0,708.0,229.0,5.2,28.6,856.0,565.47,420.74
2018,7,2,14,15,697.0,226.0,5.3,28.15,826.5,515.38,382.18
2018,7,2,14,30,686.0,223.0,5.4,27.7,797.0,465.23,342.43
2018,7,2,14,45,671.5,219.0,5.55,27.3,761.5,413.23,300.26
2018,7,2,15,0,657.0,215.0,5.7,26.9,726.0,362.04,257.85
2018,7,2,15,15,642.0,208.5,5.7,26.9,686.5,310.03,214.07
2018,7,2,15,30,627.0,202.0,5.7,26.9,647.0,259.39,172.25
2018,7,2,15,45,607.0,195.0,5.8,25.6,603.5,209.29,134.6
2018,7,2,16,0,587.0,188.0,5.9,24.3,560.0,161.61,104.63
2018,7,2,16,15,562.5,179.5,5.85,23.6,513.5,115.46,92.02
2018,7,2,16,30,538.0,171.0,5.8,22.9,467.0,112.1,89.78
2018,7,2,16,45,509.5,160.5,5.75,22.2,419.5,107.2,86.18
2018,7,2,17,0,481.0,150.0,5.7,21.5,372.0,102.01,82.28
2018,7,2,17,15,448.0,136.5,5.55,20.85,324.5,94.52,76.32
2018,7,2,17,30,415.0,123.0,5.4,20.2,277.0,86.67,69.93
2018,7,2,17,45,375.5,108.5,5.3,19.5,232.0,77.72,62.46
2018,7,2,18,0,336.0,94.0,5.2,18.8,187.0,68.41,54.48
2018,7,2,18,15,287.0,77.5,5.05,18.25,145.5,57.26,44.62
2018,7,2,18,30,238.0,61.0,4.9,17.7,104.0,45.73,34.23
2018,7,2,18,45,179.5,44.0,4.75,17.2,71.0,33.42,22.97
2018,7,2,19,0,121.0,27.0,4.6,16.7,38.0,20.77,10.34
2018,7,2,19,15,67.0,15.0,4.55,16.4,20.5,12.0,0.0
2018,7,2,19,30,13.0,3.0,4.5,16.1,3.0,2.56,0.0
2018,7,2,19,45,6.5,1.5,4.45,15.75,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,6.0,2.8,13.3,6.5,0.0,0.0
2018,7,3,5,0,53.0,12.0,3.0,13.6,13.0,21.64,0.0
2018,7,3,5,15,153.0,26.5,3.05,14.05,41.0,81.21,30.71
2018,7,3,5,30,253.0,41.0,3.1,14.5,69.0,144.3,105.06
2018,7,3,5,45,342.5,51.5,3.15,15.0,110.0,204.8,159.54
2018,7,3,6,0,432.0,62.0,3.2,15.5,151.0,278.56,223.79
2018,7,3,6,15,495.0,71.0,3.15,16.05,199.0,344.87,281.05
2018,7,3,6,30,558.0,80.0,3.1,16.6,247.0,416.6,340.93
2018,7,3,6,45,603.5,86.5,3.05,17.1,297.5,480.11,392.35
2018,7,3,7,0,649.0,93.0,3.0,17.6,348.0,546.24,443.93
2018,7,3,7,15,684.5,97.0,2.95,18.25,399.0,604.85,487.68
2018,7,3,7,30,720.0,101.0,2.9,18.9,450.0,664.26,530.48
2018,7,3,7,45,748.0,103.5,2.9,19.6,500.0,716.55,565.66
2018,7,3,8,0,776.0,106.0,2.9,20.3,550.0,764.88,596.93
2018,7,3,8,15,797.5,109.0,2.9,20.95,598.5,810.82,625.92
2018,7,3,8,30,819.0,112.0,2.9,21.6,647.0,855.01,653.11
2018,7,3,8,45,837.5,112.5,2.9,22.25,691.5,891.68,674.66
2018,7,3,9,0,856.0,113.0,2.9,22.9,736.0,915.61,687.32
2018,7,3,9,15,854.5,122.0,2.95,23.5,772.0,948.02,706.2
2018,7,3,9,30,853.0,131.0,3.0,24.1,808.0,966.4,715.53
2018,7,3,9,45,846.0,142.0,3.05,24.65,837.0,977.77,720.52
2018,7,3,10,0,839.0,153.0,3.1,25.2,866.0,985.07,722.98
2018,7,3,10,15,850.0,152.0,3.25,25.65,894.5,993.6,727.43
2018,7,3,10,30,861.0,151.0,3.4,26.1,923.0,998.46,729.54
2018,7,3,10,45,871.0,149.5,3.5,26.6,945.5,984.38,718.85
2018,7,3,11,0,881.0,148.0,3.6,27.1,968.0,980.53,715.12
2018,7,3,11,15,886.5,147.0,3.75,27.35,982.5,969.2,707.51
2018,7,3,11,30,892.0,146.0,3.9,27.6,997.0,954.26,697.6
2018,7,3,11,45,897.0,144.0,4.05,27.9,1005.0,934.49,684.37
2018,7,3,12,0,902.0,142.0,4.2,28.2,1013.0,911.31,668.89
2018,7,3,12,15,895.0,147.0,4.35,28.3,1010.5,880.57,648.81
2018,7,3,12,30,888.0,152.0,4.5,28.4,1008.0,847.15,626.8
2018,7,3,12,45,877.5,157.0,4.6,28.5,996.5,808.6,600.99
2018,7,3,13,0,867.0,162.0,4.7,28.6,985.0,775.96,577.34
2018,7,3,13,15,866.0,159.5,4.8,28.5,970.5,733.01,546.78
2018,7,3,13,30,865.0,157.0,4.9,28.4,956.0,687.84,513.85
2018,7,3,13,45,862.5,153.5,5.0,28.35,934.0,638.93,477.2
2018,7,3,14,0,860.0,150.0,5.1,28.3,912.0,588.29,438.19
2018,7,3,14,15,854.0,147.0,5.2,28.05,883.0,534.8,396.2
2018,7,3,14,30,848.0,144.0,5.3,27.8,854.0,480.34,352.11
2018,7,3,14,45,840.5,140.5,5.35,27.6,819.5,424.2,305.33
2018,7,3,15,0,833.0,137.0,5.4,27.4,785.0,367.72,257.23
2018,7,3,15,15,820.0,134.0,5.4,27.4,744.5,310.06,207.79
2018,7,3,15,30,807.0,131.0,5.4,27.4,704.0,253.18,159.97
2018,7,3,15,45,793.0,127.0,5.3,26.6,660.0,196.46,116.2
2018,7,3,16,0,779.0,123.0,5.2,25.8,616.0,141.13,81.36
2018,7,3,16,15,761.5,117.5,5.15,25.3,568.5,78.5,60.54
2018,7,3,16,30,744.0,112.0,5.1,24.8,521.0,76.55,59.26
2018,7,3,16,45,720.0,106.5,5.05,24.3,471.5,74.45,57.82
2018,7,3,17,0,696.0,101.0,5.0,23.8,422.0,72.2,56.22
2018,7,3,17,15,662.5,94.5,4.9,23.2,371.5,68.96,53.78
2018,7,3,17,30,629.0,88.0,4.8,22.6,321.0,65.57,51.14
2018,7,3,17,45,584.0,81.0,4.7,21.95,271.5,61.53,47.87
2018,7,3,18,0,539.0,74.0,4.6,21.3,222.0,57.38,44.37
2018,7,3,18,15,474.0,65.0,4.45,20.6,176.0,51.32,39.05
2018,7,3,18,30,409.0,56.0,4.3,19.9,130.0,45.12,33.38
2018,7,3,18,45,315.5,44.0,4.15,19.25,91.0,33.96,23.2
2018,7,3,19,0,222.0,32.0,4.0,18.6,52.0,24.83,13.29
2018,7,3,19,15,123.5,18.5,3.9,18.1,28.5,14.43,0.0
2018,7,3,19,30,25.0,5.0,3.8,17.6,5.0,4.27,0.0
2018,7,3,19,45,12.5,2.5,3.75,17.15,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,4,45,32.5,6.0,2.85,12.75,6.5,0.0,0.0
2018,7,4,5,0,65.0,12.0,3.1,13.0,13.0,24.18,0.0
2018,7,4,5,15,178.0,25.5,3.25,13.55,42.0,86.55,29.92
2018,7,4,5,30,291.0,39.0,3.4,14.1,71.0,154.47,112.23
2018,7,4,5,45,383.0,48.0,3.6,14.65,112.5,218.85,170.63
2018,7,4,6,0,475.0,57.0,3.8,15.2,154.0,292.58,235.39
2018,7,4,6,15,535.5,64.0,3.8,15.75,201.5,357.58,292.15
2018,7,4,6,30,596.0,71.0,3.8,16.3,249.0,427.64,351.26
2018,7,4,6,45,638.5,76.5,3.8,16.85,299.0,489.83,402.12
2018,7,4,7,0,681.0,82.0,3.8,17.4,349.0,554.35,452.97
2018,7,4,7,15,713.0,86.5,3.75,17.95,400.0,612.34,496.88
2018,7,4,7,30,745.0,91.0,3.7,18.5,451.0,668.04,537.26
2018,7,4,7,45,769.5,94.5,3.7,19.05,501.0,719.79,572.64
2018,7,4,8,0,794.0,98.0,3.7,19.6,551.0,770.63,606.54
2018,7,4,8,15,813.0,100.5,3.7,20.2,598.5,814.48,634.58
2018,7,4,8,30,832.0,103.0,3.7,20.8,646.0,856.41,660.79
2018,7,4,8,45,847.5,105.0,3.7,21.35,690.0,882.94,675.97
2018,7,4,9,0,863.0,107.0,3.7,21.9,734.0,915.91,695.57
2018,7,4,9,15,869.0,111.0,3.75,22.45,771.5,939.32,708.68
2018,7,4,9,30,875.0,115.0,3.8,23.0,809.0,959.31,719.52
2018,7,4,9,45,877.0,120.5,3.85,23.55,841.0,973.47,726.45
2018,7,4,10,0,879.0,126.0,3.9,24.1,873.0,983.87,730.97
2018,7,4,10,15,888.5,126.0,4.0,24.5,901.5,992.27,735.0
2018,7,4,10,30,898.0,126.0,4.1,24.9,930.0,996.99,736.7
2018,7,4,10,45,906.5,124.0,4.2,25.35,952.0,995.07,733.96
2018,7,4,11,0,915.0,122.0,4.3,25.8,974.0,989.37,728.87
2018,7,4,11,15,920.0,121.5,4.4,26.1,988.5,978.02,720.58
2018,7,4,11,30,925.0,121.0,4.5,26.4,1003.0,962.93,709.91
2018,7,4,11,45,929.5,119.0,4.65,26.65,1010.5,942.41,696.29
2018,7,4,12,0,934.0,117.0,4.8,26.9,1018.0,918.37,680.48
2018,7,4,12,15,934.0,116.5,4.85,26.95,1017.0,888.47,660.48
2018,7,4,12,30,934.0,116.0,4.9,27.0,1016.0,855.51,638.34
2018,7,4,12,45,932.5,116.0,5.0,27.1,1008.0,818.87,613.69
2018,7,4,13,0,931.0,116.0,5.1,27.2,1000.0,779.53,586.63
2018,7,4,13,15,930.5,114.0,5.1,27.15,985.5,736.68,555.05
2018,7,4,13,30,930.0,112.0,5.1,27.1,971.0,691.35,520.96
2018,7,4,13,45,928.5,109.5,5.15,27.05,949.5,642.7,483.77
2018,7,4,14,0,927.0,107.0,5.2,27.0,928.0,592.0,443.98
2018,7,4,14,15,922.5,104.5,5.2,26.8,899.0,537.97,400.65
2018,7,4,14,30,918.0,102.0,5.2,26.6,870.0,482.59,354.95
2018,7,4,14,45,912.0,99.5,5.15,26.45,835.5,425.52,306.53
2018,7,4,15,0,906.0,97.0,5.1,26.3,801.0,367.72,256.49
2018,7,4,15,15,895.5,95.0,5.1,26.3,761.0,308.61,205.07
2018,7,4,15,30,885.0,93.0,5.1,26.3,721.0,249.76,154.91
2018,7,4,15,45,873.5,90.0,5.1,25.65,677.0,190.58,108.63
2018,7,4,16,0,862.0,87.0,5.1,25.0,633.0,132.28,71.7
2018,7,4,16,15,847.0,83.5,5.05,24.45,585.5,74.68,57.55
2018,7,4,16,30,832.0,80.0,5.0,23.9,538.0,62.97,48.0
2018,7,4,16,45,811.0,76.5,4.95,23.4,488.0,61.17,46.74
2018,7,4,17,0,790.0,73.0,4.9,22.9,438.0,59.27,45.39
2018,7,4,17,15,760.0,69.5,4.8,22.2,387.0,57.18,43.88
2018,7,4,17,30,730.0,66.0,4.7,21.5,336.0,55.05,42.28
2018,7,4,17,45,689.0,61.5,4.6,20.8,285.5,51.97,39.79
2018,7,4,18,0,648.0,57.0,4.5,20.1,235.0,48.85,37.17
2018,7,4,18,15,586.0,50.5,4.25,19.4,187.0,40.24,29.59
2018,7,4,18,30,524.0,44.0,4.0,18.7,139.0,35.55,25.27
2018,7,4,18,45,427.0,36.5,3.7,17.95,98.5,29.83,19.82
2018,7,4,19,0,330.0,29.0,3.4,17.2,58.0,24.13,12.8
2018,7,4,19,15,190.0,17.5,3.3,16.8,32.0,14.94,0.0
2018,7,4,19,30,50.0,6.0,3.2,16.4,6.0,5.12,0.0
2018,7,4,19,45,25.0,3.0,3.05,15.95,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.45,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,11.9,14.0,35.92,0.0
2018,7,5,5,15,261.5,22.0,2.25,12.6,45.0,105.93,33.12
2018,7,5,5,30,403.0,32.0,2.5,13.3,76.0,185.37,134.1
2018,7,5,5,45,490.0,38.5,2.7,14.05,119.0,250.4,194.64
2018,7,5,6,0,577.0,45.0,2.9,14.8,162.0,322.03,258.25
2018,7,5,6,15,632.0,50.5,2.9,15.45,211.0,387.9,315.79
2018,7,5,6,30,687.0,56.0,2.9,16.1,260.0,458.06,374.62
2018,7,5,6,45,725.0,60.0,2.85,16.75,311.0,520.17,424.72
2018,7,5,7,0,763.0,64.0,2.8,17.4,362.0,583.98,474.0
2018,7,5,7,15,790.5,68.0,2.7,18.1,414.0,641.82,516.41
2018,7,5,7,30,818.0,72.0,2.6,18.8,466.0,699.62,555.53
2018,7,5,7,45,838.5,74.5,2.55,19.5,516.0,743.04,583.11
2018,7,5,8,0,859.0,77.0,2.5,20.2,566.0,791.43,613.58
2018,7,5,8,15,874.0,78.5,2.35,20.9,612.5,832.45,637.31
2018,7,5,8,30,889.0,80.0,2.2,21.6,659.0,871.23,658.81
2018,7,5,8,45,901.0,82.5,2.1,22.3,703.0,905.96,677.43
2018,7,5,9,0,913.0,85.0,2.0,23.0,747.0,937.77,693.69
2018,7,5,9,15,923.0,86.0,1.95,23.7,786.5,962.91,705.84
2018,7,5,9,30,933.0,87.0,1.9,24.4,826.0,984.67,715.72
2018,7,5,9,45,940.5,88.0,1.8,25.15,859.5,1000.49,720.96
2018,7,5,10,0,948.0,89.0,1.7,25.9,893.0,1012.58,723.83
2018,7,5,10,15,952.5,90.0,1.7,26.55,920.0,1017.93,724.22
2018,7,5,10,30,957.0,91.0,1.7,27.2,947.0,1019.35,722.36
2018,7,5,10,45,960.5,92.0,1.65,27.9,968.0,1015.85,716.77
2018,7,5,11,0,964.0,93.0,1.6,28.6,989.0,1008.37,708.92
2018,7,5,11,15,967.0,92.5,1.65,29.15,1003.0,995.02,699.46
2018,7,5,11,30,970.0,92.0,1.7,29.7,1017.0,977.83,687.77
2018,7,5,11,45,971.0,92.5,1.75,30.2,1023.5,956.03,673.44
2018,7,5,12,0,972.0,93.0,1.8,30.7,1030.0,930.64,656.9
2018,7,5,12,15,967.5,96.5,1.95,31.05,1028.5,899.86,638.39
2018,7,5,12,30,963.0,100.0,2.1,31.4,1027.0,865.99,617.64
2018,7,5,12,45,955.5,103.0,2.2,31.75,1016.5,826.52,592.56
2018,7,5,13,0,948.0,106.0,2.3,32.1,1006.0,784.58,565.6
2018,7,5,13,15,945.0,105.5,2.45,32.25,990.0,740.64,535.74
2018,7,5,13,30,942.0,105.0,2.6,32.4,974.0,694.34,503.26
2018,7,5,13,45,938.5,103.0,2.75,32.55,951.5,644.39,467.23
2018,7,5,14,0,935.0,101.0,2.9,32.7,929.0,592.55,428.62
2018,7,5,14,15,929.5,99.5,3.0,32.65,900.0,538.42,387.22
2018,7,5,14,30,924.0,98.0,3.1,32.6,871.0,483.01,343.45
2018,7,5,14,45,917.0,96.0,3.2,32.5,836.0,425.62,296.89
2018,7,5,15,0,910.0,94.0,3.3,32.4,801.0,367.59,248.62
2018,7,5,15,15,900.0,92.0,3.3,32.4,761.0,308.38,198.82
2018,7,5,15,30,890.0,90.0,3.3,32.4,721.0,249.37,150.06
2018,7,5,15,45,877.0,87.0,3.35,31.95,676.0,189.68,104.69
2018,7,5,16,0,864.0,84.0,3.4,31.5,631.0,131.06,68.48
2018,7,5,16,15,841.5,82.0,3.35,31.1,580.5,74.17,55.49
2018,7,5,16,30,819.0,80.0,3.3,30.7,530.0,62.76,46.43
2018,7,5,16,45,803.0,75.5,3.3,30.25,482.0,60.35,44.7
2018,7,5,17,0,787.0,71.0,3.3,29.8,434.0,57.78,42.81
2018,7,5,17,15,756.0,67.0,3.2,29.1,382.5,55.25,40.96
2018,7,5,17,30,725.0,63.0,3.1,28.4,331.0,52.65,39.01
2018,7,5,17,45,682.5,59.0,2.95,27.65,281.0,49.88,36.86
2018,7,5,18,0,640.0,55.0,2.8,26.9,231.0,47.1,34.6
2018,7,5,18,15,450.0,43.0,2.6,25.8,154.5,33.46,22.99
2018,7,5,18,30,260.0,31.0,2.4,24.7,78.0,23.72,14.56
2018,7,5,18,45,231.5,26.5,2.2,23.6,59.0,20.7,11.68
2018,7,5,19,0,203.0,22.0,2.0,22.5,40.0,17.65,7.54
2018,7,5,19,15,117.5,13.0,2.3,22.1,22.0,11.1,0.0
2018,7,5,19,30,32.0,4.0,2.6,21.7,4.0,3.41,0.0
2018,7,5,19,45,16.0,2.0,2.9,21.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,19.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,19.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,16.95,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,17.0,2.0,1.71,0.0
2018,7,6,5,15,0.0,3.5,2.85,17.25,3.5,2.87,0.0
2018,7,6,5,30,0.0,5.0,2.9,17.5,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.5,2.95,17.75,6.5,5.33,0.0
2018,7,6,6,0,0.0,8.0,3.0,18.0,8.0,6.57,0.0
2018,7,6,6,15,0.0,9.5,2.9,18.35,9.5,7.8,0.96
2018,7,6,6,30,0.0,11.0,2.8,18.7,11.0,9.05,2.02
2018,7,6,6,45,0.0,17.5,2.75,19.05,17.5,14.41,6.55
2018,7,6,7,0,0.0,24.0,2.7,19.4,24.0,19.79,11.05
2018,7,6,7,15,12.0,80.5,2.7,19.9,86.5,75.17,57.46
2018,7,6,7,30,24.0,137.0,2.7,20.4,149.0,144.63,114.24
2018,7,6,7,45,12.5,130.0,2.75,20.85,136.5,120.69,93.87
2018,7,6,8,0,1.0,123.0,2.8,21.3,124.0,104.97,80.33
2018,7,6,8,15,0.5,100.5,2.65,22.0,101.0,84.37,63.23
2018,7,6,8,30,0.0,78.0,2.5,22.7,78.0,64.87,47.15
2018,7,6,8,45,0.0,90.5,2.4,23.35,90.5,75.38,55.33
2018,7,6,9,0,0.0,103.0,2.3,24.0,103.0,86.13,63.59
2018,7,6,9,15,0.0,95.0,2.25,24.85,95.0,79.31,57.8
2018,7,6,9,30,0.0,87.0,2.2,25.7,87.0,72.61,52.19
2018,7,6,9,45,153.0,151.5,2.2,26.5,281.0,306.12,236.99
2018,7,6,10,0,306.0,216.0,2.2,27.3,475.0,538.62,407.32
2018,7,6,10,15,478.5,215.0,2.25,28.4,635.5,709.37,525.39
2018,7,6,10,30,651.0,214.0,2.3,29.5,796.0,869.77,630.4
2018,7,6,10,45,769.0,165.0,2.35,30.55,868.0,918.24,657.4
2018,7,6,11,0,887.0,116.0,2.4,31.6,940.0,958.78,679.84
2018,7,6,11,15,895.5,114.0,2.55,32.3,956.5,949.85,672.79
2018,7,6,11,30,904.0,112.0,2.7,33.0,973.0,937.23,663.86
2018,7,6,11,45,910.0,109.0,2.85,33.7,981.0,917.78,650.62
2018,7,6,12,0,916.0,106.0,3.0,34.4,989.0,894.86,635.16
2018,7,6,12,15,917.0,106.0,3.15,34.6,989.0,866.97,617.74
2018,7,6,12,30,918.0,106.0,3.3,34.8,989.0,835.98,598.17
2018,7,6,12,45,897.0,116.5,3.45,35.0,973.5,793.9,571.1
2018,7,6,13,0,876.0,127.0,3.6,35.2,958.0,750.21,542.02
2018,7,6,13,15,895.5,113.5,3.75,35.2,951.0,714.12,517.28
2018,7,6,13,30,915.0,100.0,3.9,35.2,944.0,673.94,488.88
2018,7,6,13,45,731.5,191.0,4.05,35.2,855.5,593.38,429.69
2018,7,6,14,0,548.0,282.0,4.2,35.2,767.0,523.61,378.0
2018,7,6,14,15,515.5,293.0,4.3,35.0,737.5,480.6,345.98
2018,7,6,14,30,483.0,304.0,4.4,34.8,708.0,439.53,314.76
2018,7,6,14,45,527.0,274.0,4.5,34.6,698.0,401.51,284.33
2018,7,6,15,0,571.0,244.0,4.6,34.4,688.0,358.51,248.9
2018,7,6,15,15,613.5,210.5,4.6,34.4,665.0,306.51,205.57
2018,7,6,15,30,656.0,177.0,4.6,34.4,642.0,250.3,158.94
2018,7,6,15,45,704.0,145.0,4.6,33.55,615.5,191.23,112.38
2018,7,6,16,0,752.0,113.0,4.6,32.7,589.0,133.69,73.72
2018,7,6,16,15,730.0,108.0,4.6,32.05,540.5,80.69,60.61
2018,7,6,16,30,708.0,103.0,4.6,31.4,492.0,70.23,52.43
2018,7,6,16,45,706.0,93.5,4.55,30.75,450.5,65.66,48.99
2018,7,6,17,0,704.0,84.0,4.5,30.1,409.0,66.28,49.83
2018,7,6,17,15,649.5,82.0,4.4,29.25,354.0,59.93,44.86
2018,7,6,17,30,595.0,80.0,4.3,28.4,299.0,59.29,44.62
2018,7,6,17,45,560.0,72.0,4.15,27.55,253.5,54.43,40.73
2018,7,6,18,0,525.0,64.0,4.0,26.7,208.0,49.34,36.53
2018,7,6,18,15,497.5,54.0,3.95,25.9,168.0,42.47,30.64
2018,7,6,18,30,470.0,44.0,3.9,25.1,128.0,35.28,24.31
2018,7,6,18,45,393.0,35.5,3.85,24.35,91.0,28.86,18.4
2018,7,6,19,0,316.0,27.0,3.8,23.6,54.0,22.33,10.87
2018,7,6,19,15,182.5,16.5,3.75,23.2,30.0,14.08,0.0
2018,7,6,19,30,49.0,6.0,3.7,22.8,6.0,5.12,0.0
2018,7,6,19,45,24.5,3.0,3.7,22.4,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,21.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,51.0,5.0,2.25,16.1,6.0,0.0,0.0
2018,7,7,5,0,102.0,10.0,2.5,16.3,12.0,30.26,0.0
2018,7,7,5,15,246.0,20.5,2.55,16.85,42.0,99.42,20.25
2018,7,7,5,30,390.0,31.0,2.6,17.4,72.0,179.81,127.04
2018,7,7,5,45,476.5,37.5,2.65,17.95,114.0,243.79,186.39
2018,7,7,6,0,563.0,44.0,2.7,18.5,156.0,316.82,250.24
2018,7,7,6,15,619.0,49.0,2.7,19.35,204.0,379.5,304.25
2018,7,7,6,30,675.0,54.0,2.7,20.2,252.0,448.98,361.46
2018,7,7,6,45,714.0,58.0,2.7,21.05,303.0,511.11,410.63
2018,7,7,7,0,753.0,62.0,2.7,21.9,354.0,575.1,459.09
2018,7,7,7,15,780.0,65.0,2.75,22.85,404.5,631.02,499.57
2018,7,7,7,30,807.0,68.0,2.8,23.8,455.0,680.71,532.4
2018,7,7,7,45,828.0,71.0,2.85,24.75,505.0,731.06,564.77
2018,7,7,8,0,849.0,74.0,2.9,25.7,555.0,780.21,595.44
2018,7,7,8,15,865.0,75.5,3.0,26.45,602.0,821.88,620.99
2018,7,7,8,30,881.0,77.0,3.1,27.2,649.0,861.41,644.72
2018,7,7,8,45,893.0,79.0,3.2,27.95,692.5,895.53,664.47
2018,7,7,9,0,905.0,81.0,3.3,28.7,736.0,926.77,682.12
2018,7,7,9,15,914.5,83.0,3.4,29.35,775.5,952.58,696.34
2018,7,7,9,30,924.0,85.0,3.5,30.0,815.0,975.01,708.31
2018,7,7,9,45,931.0,86.5,3.6,30.65,848.5,990.95,716.08
2018,7,7,10,0,938.0,88.0,3.7,31.3,882.0,1003.16,721.54
2018,7,7,10,15,943.0,89.0,3.8,31.7,909.5,1009.09,723.78
2018,7,7,10,30,948.0,90.0,3.9,32.1,937.0,1011.12,723.67
2018,7,7,10,45,952.0,90.5,3.95,32.5,958.0,1007.75,719.92
2018,7,7,11,0,956.0,91.0,4.0,32.9,979.0,1000.44,713.81
2018,7,7,11,15,959.0,91.0,4.1,33.15,993.0,987.8,705.14
2018,7,7,11,30,962.0,91.0,4.2,33.4,1007.0,971.32,694.1
2018,7,7,11,45,963.0,91.0,4.3,33.6,1013.5,949.3,679.68
2018,7,7,12,0,964.0,91.0,4.4,33.8,1020.0,923.72,662.97
2018,7,7,12,15,957.5,95.5,4.45,33.95,1017.5,892.47,642.43
2018,7,7,12,30,951.0,100.0,4.5,34.1,1015.0,858.23,619.89
2018,7,7,12,45,941.5,105.5,4.55,34.2,1005.0,819.77,594.55
2018,7,7,13,0,932.0,111.0,4.6,34.3,995.0,778.93,567.42
2018,7,7,13,15,930.0,110.0,4.65,34.3,980.0,735.86,536.85
2018,7,7,13,30,928.0,109.0,4.7,34.3,965.0,690.4,503.94
2018,7,7,13,45,813.5,164.0,4.8,34.25,901.0,621.76,453.31
2018,7,7,14,0,699.0,219.0,4.9,34.2,837.0,556.99,404.98
2018,7,7,14,15,584.5,257.5,4.95,34.0,763.0,487.41,353.28
2018,7,7,14,30,470.0,296.0,5.0,33.8,689.0,428.82,309.41
2018,7,7,14,45,585.0,242.0,5.1,33.55,710.5,400.5,284.85
2018,7,7,15,0,700.0,188.0,5.2,33.3,732.0,360.04,248.87
2018,7,7,15,15,647.5,194.0,5.2,33.3,677.0,304.45,204.39
2018,7,7,15,30,595.0,200.0,5.2,33.3,622.0,254.46,165.42
2018,7,7,15,45,713.5,145.5,5.35,32.45,619.5,193.49,114.37
2018,7,7,16,0,832.0,91.0,5.5,31.6,617.0,134.23,71.82
2018,7,7,16,15,811.0,87.5,5.5,30.9,567.5,68.89,51.26
2018,7,7,16,30,790.0,84.0,5.5,30.2,518.0,65.05,48.45
2018,7,7,16,45,783.5,77.5,5.5,29.45,473.5,61.49,45.82
2018,7,7,17,0,777.0,71.0,5.5,28.7,429.0,57.66,42.92
2018,7,7,17,15,743.0,68.0,5.4,27.8,377.5,55.86,41.72
2018,7,7,17,30,709.0,65.0,5.3,26.9,326.0,54.06,40.47
2018,7,7,17,45,670.5,59.5,5.15,25.95,276.5,50.19,37.4
2018,7,7,18,0,632.0,54.0,5.0,25.0,227.0,46.21,34.12
2018,7,7,18,15,581.0,47.5,4.85,24.1,181.5,37.86,26.93
2018,7,7,18,30,530.0,41.0,4.7,23.2,136.0,33.14,22.69
2018,7,7,18,45,437.5,34.0,4.55,22.3,96.5,27.76,17.65
2018,7,7,19,0,345.0,27.0,4.4,21.4,57.0,22.42,10.98
2018,7,7,19,15,200.0,16.5,4.35,20.9,31.5,14.08,0.0
2018,7,7,19,30,55.0,6.0,4.3,20.4,6.0,5.12,0.0
2018,7,7,19,45,27.5,3.0,4.25,19.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,8,4,45,50.0,4.5,3.6,14.1,5.5,0.0,0.0
2018,7,8,5,0,100.0,9.0,3.7,14.3,11.0,28.95,0.0
2018,7,8,5,15,249.5,20.0,3.7,14.9,41.5,99.46,14.28
2018,7,8,5,30,399.0,31.0,3.7,15.5,72.0,182.66,129.61
2018,7,8,5,45,485.0,37.0,3.75,16.1,114.0,246.42,189.96
2018,7,8,6,0,571.0,43.0,3.8,16.7,156.0,316.79,252.62
2018,7,8,6,15,626.0,48.5,3.75,17.65,204.5,382.32,309.62
2018,7,8,6,30,681.0,54.0,3.7,18.6,253.0,452.21,367.86
2018,7,8,6,45,718.5,58.0,3.7,19.5,303.5,513.79,417.38
2018,7,8,7,0,756.0,62.0,3.7,20.4,354.0,577.07,466.1
2018,7,8,7,15,782.0,65.0,3.75,21.2,404.0,632.49,507.24
2018,7,8,7,30,808.0,68.0,3.8,22.0,454.0,681.57,540.6
2018,7,8,7,45,827.0,71.0,3.85,22.75,503.5,730.48,573.06
2018,7,8,8,0,846.0,74.0,3.9,23.5,553.0,778.04,603.79
2018,7,8,8,15,861.0,77.0,3.95,24.3,600.0,820.58,630.21
2018,7,8,8,30,876.0,80.0,4.0,25.1,647.0,860.91,654.62
2018,7,8,8,45,887.5,82.0,4.05,25.9,690.5,894.47,673.99
2018,7,8,9,0,899.0,84.0,4.1,26.7,734.0,925.15,691.2
2018,7,8,9,15,905.5,87.0,4.2,27.35,772.0,949.18,704.45
2018,7,8,9,30,912.0,90.0,4.3,28.0,810.0,969.72,715.37
2018,7,8,9,45,915.0,94.5,4.35,28.6,843.0,984.91,722.64
2018,7,8,10,0,918.0,99.0,4.4,29.2,876.0,996.24,727.45
2018,7,8,10,15,924.0,100.0,4.5,29.6,903.5,1002.95,730.18
2018,7,8,10,30,930.0,101.0,4.6,30.0,931.0,1005.83,730.54
2018,7,8,10,45,934.0,102.0,4.65,30.45,952.0,1002.9,726.82
2018,7,8,11,0,938.0,103.0,4.7,30.9,973.0,996.08,720.77
2018,7,8,11,15,940.5,103.5,4.8,31.1,987.0,983.5,712.31
2018,7,8,11,30,943.0,104.0,4.9,31.3,1001.0,967.16,701.47
2018,7,8,11,45,944.5,104.0,4.95,31.5,1008.0,945.77,687.0
2018,7,8,12,0,946.0,104.0,5.0,31.7,1015.0,920.87,670.25
2018,7,8,12,15,946.0,104.0,5.1,31.75,1014.0,891.33,651.12
2018,7,8,12,30,946.0,104.0,5.2,31.8,1013.0,858.64,629.77
2018,7,8,12,45,944.0,104.0,5.3,31.85,1005.0,821.38,605.15
2018,7,8,13,0,942.0,104.0,5.4,31.9,997.0,781.38,578.44
2018,7,8,13,15,939.0,103.5,5.4,31.8,981.5,737.68,547.03
2018,7,8,13,30,936.0,103.0,5.4,31.7,966.0,691.64,513.04
2018,7,8,13,45,932.0,101.5,5.45,31.65,943.5,642.05,475.72
2018,7,8,14,0,928.0,100.0,5.5,31.6,921.0,590.6,436.0
2018,7,8,14,15,922.0,99.0,5.55,31.35,892.0,536.91,393.77
2018,7,8,14,30,916.0,98.0,5.6,31.1,863.0,481.99,349.27
2018,7,8,14,45,908.0,96.5,5.6,30.9,828.5,424.93,301.75
2018,7,8,15,0,900.0,95.0,5.6,30.7,794.0,367.35,252.76
2018,7,8,15,15,889.5,93.5,5.6,30.7,754.0,308.82,202.49
2018,7,8,15,30,879.0,92.0,5.6,30.7,714.0,250.53,153.4
2018,7,8,15,45,866.0,88.5,5.6,29.95,669.0,190.99,107.38
2018,7,8,16,0,853.0,85.0,5.6,29.2,624.0,132.52,70.39
2018,7,8,16,15,836.5,82.0,5.55,28.7,576.5,75.6,57.31
2018,7,8,16,30,820.0,79.0,5.5,28.2,529.0,62.12,46.43
2018,7,8,16,45,798.5,76.0,5.5,27.65,479.5,60.66,45.48
2018,7,8,17,0,777.0,73.0,5.5,27.1,430.0,59.13,44.46
2018,7,8,17,15,748.0,69.0,5.4,26.3,379.5,56.69,42.7
2018,7,8,17,30,719.0,65.0,5.3,25.5,329.0,54.18,40.82
2018,7,8,17,45,678.0,60.0,5.25,24.7,279.0,50.68,38.02
2018,7,8,18,0,637.0,55.0,5.2,23.9,229.0,47.11,35.06
2018,7,8,18,15,576.0,49.0,5.05,23.0,182.0,39.02,28.06
2018,7,8,18,30,515.0,43.0,4.9,22.1,135.0,34.72,24.15
2018,7,8,18,45,421.0,35.0,4.8,21.2,95.0,28.57,18.41
2018,7,8,19,0,327.0,27.0,4.7,20.3,55.0,22.39,10.91
2018,7,8,19,15,188.5,16.5,4.7,19.75,30.5,14.08,0.0
2018,7,8,19,30,50.0,6.0,4.7,19.2,6.0,5.12,0.0
2018,7,8,19,45,25.0,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.45,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.5,14.1,11.0,28.28,0.0
2018,7,9,5,15,239.0,20.5,3.55,14.7,40.5,96.6,6.64
2018,7,9,5,30,385.0,31.0,3.6,15.3,70.0,177.96,125.71
2018,7,9,5,45,473.5,37.5,3.6,15.95,112.0,242.49,186.84
2018,7,9,6,0,562.0,44.0,3.6,16.6,154.0,316.26,252.07
2018,7,9,6,15,617.5,49.0,3.55,17.5,202.0,378.59,306.56
2018,7,9,6,30,673.0,54.0,3.5,18.4,250.0,447.8,364.36
2018,7,9,6,45,711.0,58.5,3.5,19.3,300.5,509.92,414.29
2018,7,9,7,0,749.0,63.0,3.5,20.2,351.0,573.83,463.47
2018,7,9,7,15,776.5,66.5,3.4,21.05,402.0,630.64,505.08
2018,7,9,7,30,804.0,70.0,3.3,21.9,453.0,687.46,543.47
2018,7,9,7,45,823.5,73.0,3.2,22.8,502.5,730.38,570.29
2018,7,9,8,0,843.0,76.0,3.1,23.7,552.0,778.26,599.91
2018,7,9,8,15,857.5,78.5,3.05,24.65,598.5,819.74,624.32
2018,7,9,8,30,872.0,81.0,3.0,25.6,645.0,858.99,646.63
2018,7,9,8,45,883.5,83.0,2.9,26.55,688.0,892.5,664.23
2018,7,9,9,0,895.0,85.0,2.8,27.5,731.0,923.13,679.55
2018,7,9,9,15,902.5,88.5,2.85,28.4,770.0,948.61,692.51
2018,7,9,9,30,910.0,92.0,2.9,29.3,809.0,970.63,703.17
2018,7,9,9,45,914.5,94.0,2.9,30.2,841.0,984.56,708.19
2018,7,9,10,0,919.0,96.0,2.9,31.1,873.0,994.76,710.93
2018,7,9,10,15,924.0,98.0,2.95,31.95,900.5,1001.64,712.22
2018,7,9,10,30,929.0,100.0,3.0,32.8,928.0,1004.65,711.18
2018,7,9,10,45,932.0,101.5,3.0,33.7,949.0,1001.33,705.76
2018,7,9,11,0,935.0,103.0,3.0,34.6,970.0,994.11,698.09
2018,7,9,11,15,937.5,103.5,3.1,35.05,984.0,981.61,689.33
2018,7,9,11,30,940.0,104.0,3.2,35.5,998.0,965.34,678.3
2018,7,9,11,45,940.5,105.0,3.25,36.0,1004.5,944.06,663.7
2018,7,9,12,0,941.0,106.0,3.3,36.5,1011.0,919.29,646.98
2018,7,9,12,15,940.5,106.0,3.45,36.65,1010.0,889.45,628.55
2018,7,9,12,30,940.0,106.0,3.6,36.8,1009.0,856.5,607.97
2018,7,9,12,45,939.0,105.0,3.75,37.0,1001.0,819.35,584.32
2018,7,9,13,0,938.0,104.0,3.9,37.2,993.0,779.42,558.62
2018,7,9,13,15,935.5,103.5,4.1,37.1,978.0,736.22,529.54
2018,7,9,13,30,933.0,103.0,4.3,37.0,963.0,690.64,497.72
2018,7,9,13,45,929.0,102.0,4.45,36.95,941.0,641.56,462.26
2018,7,9,14,0,925.0,101.0,4.6,36.9,919.0,590.62,424.37
2018,7,9,14,15,919.0,100.0,4.75,36.6,890.0,537.04,383.83
2018,7,9,14,30,913.0,99.0,4.9,36.3,861.0,482.24,341.02
2018,7,9,14,45,905.0,97.5,5.05,36.05,826.5,425.3,295.17
2018,7,9,15,0,897.0,96.0,5.2,35.8,792.0,367.83,247.69
2018,7,9,15,15,886.5,94.0,5.2,35.8,752.0,309.05,198.41
2018,7,9,15,30,876.0,92.0,5.2,35.8,712.0,250.54,150.23
2018,7,9,15,45,864.0,89.0,5.4,34.9,668.0,191.61,105.69
2018,7,9,16,0,852.0,86.0,5.6,34.0,624.0,133.62,69.71
2018,7,9,16,15,837.0,82.5,5.65,33.35,576.5,76.38,56.81
2018,7,9,16,30,822.0,79.0,5.7,32.7,529.0,62.17,45.56
2018,7,9,16,45,802.0,75.0,5.75,32.05,479.5,60.02,44.09
2018,7,9,17,0,782.0,71.0,5.8,31.4,430.0,57.74,42.49
2018,7,9,17,15,754.0,67.0,5.75,30.45,379.5,55.26,40.74
2018,7,9,17,30,726.0,63.0,5.7,29.5,329.0,52.69,38.87
2018,7,9,17,45,686.5,58.0,5.65,28.55,279.0,49.14,36.09
2018,7,9,18,0,647.0,53.0,5.6,27.6,229.0,45.51,33.13
2018,7,9,18,15,586.5,47.5,5.4,26.6,182.0,41.26,29.5
2018,7,9,18,30,526.0,42.0,5.2,25.6,135.0,33.97,23.11
2018,7,9,18,45,432.5,34.0,5.05,24.6,95.0,27.78,17.43
2018,7,9,19,0,339.0,26.0,4.9,23.6,55.0,21.55,9.97
2018,7,9,19,15,196.0,16.0,4.85,23.05,30.5,13.66,0.0
2018,7,9,19,30,53.0,6.0,4.8,22.5,6.0,5.12,0.0
2018,7,9,19,45,26.5,3.0,4.75,21.95,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,21.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,20.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,20.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,20.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,20.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,19.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,15.95,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.2,11.0,31.43,0.0
2018,7,10,5,15,262.5,19.0,2.95,16.7,40.5,101.15,0.0
2018,7,10,5,30,417.0,28.0,3.2,17.2,70.0,185.35,128.99
2018,7,10,5,45,503.0,34.5,3.45,17.7,112.5,247.74,189.17
2018,7,10,6,0,589.0,41.0,3.7,18.2,155.0,322.4,255.25
2018,7,10,6,15,644.5,46.0,3.65,19.1,204.0,388.54,312.61
2018,7,10,6,30,700.0,51.0,3.6,20.0,253.0,459.09,371.17
2018,7,10,6,45,737.5,54.5,3.55,20.85,304.0,521.03,420.69
2018,7,10,7,0,775.0,58.0,3.5,21.7,355.0,584.65,469.29
2018,7,10,7,15,802.0,61.0,3.4,22.8,406.5,636.02,505.79
2018,7,10,7,30,829.0,64.0,3.3,23.9,458.0,692.48,542.97
2018,7,10,7,45,848.5,66.5,3.2,24.95,508.0,742.14,573.99
2018,7,10,8,0,868.0,69.0,3.1,26.0,558.0,790.45,603.07
2018,7,10,8,15,883.0,71.5,3.0,26.95,605.5,833.3,627.71
2018,7,10,8,30,898.0,74.0,2.9,27.9,653.0,873.87,650.16
2018,7,10,8,45,910.0,75.5,2.85,28.85,697.0,908.05,668.12
2018,7,10,9,0,922.0,77.0,2.8,29.8,741.0,939.31,683.85
2018,7,10,9,15,928.5,80.5,2.75,30.65,780.5,964.54,695.7
2018,7,10,9,30,935.0,84.0,2.7,31.5,820.0,986.19,705.15
2018,7,10,9,45,938.0,89.0,2.7,32.3,854.0,1002.37,711.68
2018,7,10,10,0,941.0,94.0,2.7,33.1,888.0,1014.6,715.79
2018,7,10,10,15,946.5,95.0,2.75,33.65,916.0,1021.04,717.58
2018,7,10,10,30,952.0,96.0,2.8,34.2,944.0,1023.56,717.09
2018,7,10,10,45,956.0,97.0,2.85,34.7,965.5,1020.67,713.53
2018,7,10,11,0,960.0,98.0,2.9,35.2,987.0,1013.79,707.66
2018,7,10,11,15,962.5,98.5,3.05,35.4,1001.5,1001.06,699.98
2018,7,10,11,30,965.0,99.0,3.2,35.6,1016.0,984.47,689.91
2018,7,10,11,45,966.5,98.5,3.3,35.85,1022.5,962.28,675.83
2018,7,10,12,0,968.0,98.0,3.4,36.1,1029.0,936.49,659.5
2018,7,10,12,15,967.0,99.0,3.6,36.05,1028.5,906.48,641.79
2018,7,10,12,30,966.0,100.0,3.8,36.0,1028.0,873.25,621.77
2018,7,10,12,45,963.0,101.0,3.95,35.95,1019.5,835.41,598.22
2018,7,10,13,0,960.0,102.0,4.1,35.9,1011.0,794.79,572.55
2018,7,10,13,15,957.5,101.5,4.25,35.7,995.5,750.67,542.92
2018,7,10,13,30,955.0,101.0,4.4,35.5,980.0,704.1,510.33
2018,7,10,13,45,950.5,99.5,4.55,35.25,957.0,653.28,473.86
2018,7,10,14,0,946.0,98.0,4.7,35.0,934.0,600.59,434.89
2018,7,10,14,15,940.5,97.0,4.85,34.6,905.0,546.16,393.66
2018,7,10,14,30,935.0,96.0,5.0,34.2,876.0,490.4,349.88
2018,7,10,14,45,927.5,94.0,5.1,33.8,841.0,432.04,302.6
2018,7,10,15,0,920.0,92.0,5.2,33.4,806.0,373.07,253.54
2018,7,10,15,15,909.5,90.5,5.2,33.4,765.5,313.3,202.89
2018,7,10,15,30,899.0,89.0,5.2,33.4,725.0,253.76,153.32
2018,7,10,15,45,886.5,87.0,5.4,32.2,680.5,194.04,107.81
2018,7,10,16,0,874.0,85.0,5.6,31.0,636.0,135.27,71.04
2018,7,10,16,15,858.5,81.5,5.65,30.2,587.5,76.63,57.8
2018,7,10,16,30,843.0,78.0,5.7,29.4,539.0,70.48,53.12
2018,7,10,16,45,821.5,74.5,5.7,28.6,488.5,59.97,44.72
2018,7,10,17,0,800.0,71.0,5.7,27.8,438.0,58.0,43.39
2018,7,10,17,15,770.5,67.5,5.65,26.75,386.5,55.85,41.91
2018,7,10,17,30,741.0,64.0,5.6,25.7,335.0,53.65,40.34
2018,7,10,17,45,700.0,59.0,5.55,24.65,284.0,50.09,37.53
2018,7,10,18,0,659.0,54.0,5.5,23.6,233.0,46.47,34.55
2018,7,10,18,15,597.5,48.5,5.35,22.65,185.5,38.8,27.9
2018,7,10,18,30,536.0,43.0,5.2,21.7,138.0,34.86,24.3
2018,7,10,18,45,437.5,35.5,5.1,20.7,97.0,29.1,18.86
2018,7,10,19,0,339.0,28.0,5.0,19.7,56.0,23.38,11.38
2018,7,10,19,15,195.0,16.5,4.95,19.15,30.5,14.08,0.0
2018,7,10,19,30,51.0,5.0,4.9,18.6,5.0,4.27,0.0
2018,7,10,19,45,25.5,2.5,4.85,18.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,11,4,45,47.0,4.5,2.45,13.65,5.0,0.0,0.0
2018,7,11,5,0,94.0,9.0,2.6,13.9,10.0,27.59,0.0
2018,7,11,5,15,242.5,19.0,2.7,14.55,39.0,95.33,0.0
2018,7,11,5,30,391.0,29.0,2.8,15.2,68.0,177.85,123.91
2018,7,11,5,45,480.5,35.5,2.85,15.8,110.0,242.85,186.47
2018,7,11,6,0,570.0,42.0,2.9,16.4,152.0,315.02,250.5
2018,7,11,6,15,626.5,47.5,2.85,17.1,200.5,381.31,308.26
2018,7,11,6,30,683.0,53.0,2.8,17.8,249.0,452.16,367.4
2018,7,11,6,45,722.0,56.5,2.7,18.5,300.0,514.27,417.18
2018,7,11,7,0,761.0,60.0,2.6,19.2,351.0,578.21,466.11
2018,7,11,7,15,788.5,63.0,2.55,20.05,402.0,635.02,507.33
2018,7,11,7,30,816.0,66.0,2.5,20.9,453.0,685.64,540.76
2018,7,11,7,45,836.5,69.5,2.45,21.75,503.5,736.8,573.52
2018,7,11,8,0,857.0,73.0,2.4,22.6,554.0,786.7,604.37
2018,7,11,8,15,872.5,75.0,2.35,23.45,601.5,829.04,629.11
2018,7,11,8,30,888.0,77.0,2.3,24.3,649.0,869.17,651.79
2018,7,11,8,45,900.0,79.0,2.25,25.15,693.0,903.69,670.21
2018,7,11,9,0,912.0,81.0,2.2,26.0,737.0,935.31,686.39
2018,7,11,9,15,918.0,84.5,2.25,26.9,775.5,959.88,698.62
2018,7,11,9,30,924.0,88.0,2.3,27.8,814.0,980.87,708.54
2018,7,11,9,45,926.5,92.5,2.3,28.65,847.0,995.89,714.27
2018,7,11,10,0,929.0,97.0,2.3,29.5,880.0,1007.0,717.61
2018,7,11,10,15,934.5,98.0,2.35,30.3,908.0,1013.41,718.78
2018,7,11,10,30,940.0,99.0,2.4,31.1,936.0,1015.94,717.66
2018,7,11,10,45,944.0,99.5,2.45,31.85,957.0,1012.59,713.18
2018,7,11,11,0,948.0,100.0,2.5,32.6,978.0,1005.33,706.42
2018,7,11,11,15,951.0,100.5,2.6,33.2,992.5,993.22,697.69
2018,7,11,11,30,954.0,101.0,2.7,33.8,1007.0,977.27,686.66
2018,7,11,11,45,955.0,101.0,2.85,34.35,1013.5,955.31,672.43
2018,7,11,12,0,956.0,101.0,3.0,34.9,1020.0,929.8,655.94
2018,7,11,12,15,956.0,101.5,3.15,35.2,1019.5,900.49,637.6
2018,7,11,12,30,956.0,102.0,3.3,35.5,1019.0,867.94,617.04
2018,7,11,12,45,955.0,101.0,3.4,35.85,1011.0,830.25,592.57
2018,7,11,13,0,954.0,100.0,3.5,36.2,1003.0,789.71,566.07
2018,7,11,13,15,951.0,99.5,3.7,36.25,987.5,745.5,536.43
2018,7,11,13,30,948.0,99.0,3.9,36.3,972.0,698.91,503.8
2018,7,11,13,45,944.0,98.0,4.05,36.35,949.5,649.11,467.79
2018,7,11,14,0,940.0,97.0,4.2,36.4,927.0,597.4,429.31
2018,7,11,14,15,934.0,96.0,4.35,36.15,898.0,543.01,388.16
2018,7,11,14,30,928.0,95.0,4.5,35.9,869.0,487.36,344.63
2018,7,11,14,45,919.5,94.0,4.6,35.65,834.0,429.72,298.19
2018,7,11,15,0,911.0,93.0,4.7,35.4,799.0,371.58,250.2
2018,7,11,15,15,901.0,90.5,4.7,35.4,758.5,311.69,200.07
2018,7,11,15,30,891.0,88.0,4.7,35.4,718.0,252.0,150.9
2018,7,11,15,45,877.0,86.0,4.95,34.35,673.0,192.51,105.98
2018,7,11,16,0,863.0,84.0,5.2,33.3,628.0,134.16,69.71
2018,7,11,16,15,844.5,81.5,5.2,32.45,579.5,76.73,57.31
2018,7,11,16,30,826.0,79.0,5.2,31.6,531.0,62.26,45.86
2018,7,11,16,45,802.5,76.0,5.25,30.75,480.5,60.76,44.96
2018,7,11,17,0,779.0,73.0,5.3,29.9,430.0,59.19,43.99
2018,7,11,17,15,747.5,69.5,5.2,28.8,379.0,57.1,42.59
