Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,0,584.0,83.0,3.2,19.5,271.0,511.43,416.52
2018,8,10,7,15,621.5,90.5,3.15,20.6,322.0,574.93,464.01
2018,8,10,7,30,659.0,98.0,3.1,21.7,373.0,639.71,510.16
2018,8,10,7,45,685.0,104.5,3.05,22.85,423.0,695.02,546.46
2018,8,10,8,0,711.0,111.0,3.0,24.0,473.0,749.81,581.13
2018,8,10,8,15,732.0,116.5,3.0,24.9,521.0,798.2,611.01
2018,8,10,8,30,753.0,122.0,3.0,25.8,569.0,845.0,639.07
2018,8,10,8,45,768.5,127.0,2.95,26.75,614.0,878.34,656.89
2018,8,10,9,0,784.0,132.0,2.9,27.7,659.0,914.94,676.63
2018,8,10,9,15,790.5,139.0,2.95,28.6,698.0,942.18,690.67
2018,8,10,9,30,797.0,146.0,3.0,29.5,737.0,966.06,702.47
2018,8,10,9,45,798.0,153.5,3.05,30.4,769.0,981.5,708.77
2018,8,10,10,0,799.0,161.0,3.1,31.3,801.0,993.2,712.77
2018,8,10,10,15,808.5,163.0,3.2,31.95,830.5,1004.01,717.42
2018,8,10,10,30,818.0,165.0,3.3,32.6,860.0,1011.09,719.78
2018,8,10,10,45,824.5,166.0,3.4,33.3,882.0,1010.37,717.17
2018,8,10,11,0,831.0,167.0,3.5,34.0,904.0,1005.82,712.31
2018,8,10,11,15,835.0,168.0,3.6,34.4,918.5,995.02,704.5
2018,8,10,11,30,839.0,169.0,3.7,34.8,933.0,980.46,694.43
2018,8,10,11,45,840.5,169.0,3.8,35.25,939.5,958.94,679.87
2018,8,10,12,0,842.0,169.0,3.9,35.7,946.0,933.96,663.16
2018,8,10,12,15,840.5,170.0,4.0,35.9,945.0,903.96,643.89
2018,8,10,12,30,839.0,171.0,4.1,36.1,944.0,870.91,622.6
2018,8,10,12,45,835.5,171.0,4.15,36.35,935.0,832.54,597.35
2018,8,10,13,0,832.0,171.0,4.2,36.6,926.0,791.66,569.18
2018,8,10,13,15,828.5,169.5,4.3,36.6,910.0,747.22,538.72
2018,8,10,13,30,825.0,168.0,4.4,36.6,894.0,700.72,506.13
2018,8,10,13,45,819.5,165.5,4.55,36.55,871.0,650.31,470.22
2018,8,10,14,0,814.0,163.0,4.7,36.5,848.0,598.48,432.21
2018,8,10,14,15,806.0,160.0,4.75,36.25,818.0,543.78,391.25
2018,8,10,14,30,798.0,157.0,4.8,36.0,788.0,488.39,348.46
2018,8,10,14,45,787.0,154.0,4.9,35.75,752.0,431.37,303.27
2018,8,10,15,0,776.0,151.0,5.0,35.5,716.0,374.51,257.0
2018,8,10,15,15,761.0,146.5,5.0,35.5,674.5,310.62,204.8
2018,8,10,15,30,746.0,142.0,5.0,35.5,633.0,252.22,157.31
2018,8,10,15,45,727.5,136.5,5.05,34.6,587.0,194.03,113.62
2018,8,10,16,0,709.0,131.0,5.1,33.7,541.0,137.95,78.66
2018,8,10,16,15,685.5,125.0,5.1,32.9,492.5,84.95,64.15
2018,8,10,16,30,662.0,119.0,5.1,32.1,444.0,82.92,62.95
2018,8,10,16,45,630.0,112.0,5.05,31.3,393.5,79.9,60.9
2018,8,10,17,0,598.0,105.0,5.0,30.5,343.0,76.72,58.66
2018,8,10,17,15,554.0,96.0,4.95,29.4,292.0,71.71,54.88
2018,8,10,17,30,510.0,87.0,4.9,28.3,241.0,66.49,50.78
2018,8,10,17,45,451.0,76.0,4.8,27.2,193.0,56.99,42.87
2018,8,10,18,0,392.0,65.0,4.7,26.1,145.0,49.25,36.2
2018,8,10,18,15,309.5,51.5,4.7,25.15,103.5,39.37,27.44
2018,8,10,18,30,227.0,38.0,4.7,24.2,62.0,29.3,17.89
2018,8,10,18,45,134.0,23.0,4.65,23.25,35.0,17.88,0.0
2018,8,10,19,0,41.0,8.0,4.6,22.3,8.0,6.83,0.0
2018,8,10,19,15,20.5,4.0,4.65,21.85,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.35,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,4.25,16.05,7.0,0.0,0.0
2018,8,11,5,30,62.0,12.0,4.3,16.5,14.0,31.1,0.0
2018,8,11,5,45,154.0,28.0,4.4,16.95,44.0,112.21,61.85
2018,8,11,6,0,246.0,44.0,4.5,17.4,74.0,185.11,142.69
2018,8,11,6,15,321.0,58.5,4.45,18.2,117.5,253.24,203.4
2018,8,11,6,30,396.0,73.0,4.4,19.0,161.0,329.45,268.8
2018,8,11,6,45,451.0,84.5,4.4,19.8,209.5,396.94,325.26
2018,8,11,7,0,506.0,96.0,4.4,20.6,258.0,468.98,383.19
2018,8,11,7,15,546.0,105.5,4.4,21.6,308.0,538.36,436.25
2018,8,11,7,30,586.0,115.0,4.4,22.6,358.0,604.35,484.78
2018,8,11,7,45,616.0,123.0,4.4,23.6,408.0,661.96,525.21
2018,8,11,8,0,646.0,131.0,4.4,24.6,458.0,719.48,563.55
2018,8,11,8,15,668.5,138.0,4.45,25.35,506.0,768.91,595.69
2018,8,11,8,30,691.0,145.0,4.5,26.1,554.0,816.98,626.2
2018,8,11,8,45,708.0,151.0,4.5,26.85,598.5,857.16,650.45
2018,8,11,9,0,725.0,157.0,4.5,27.6,643.0,895.05,672.72
2018,8,11,9,15,736.5,163.0,4.5,28.25,682.5,925.06,689.6
2018,8,11,9,30,748.0,169.0,4.5,28.9,722.0,952.07,704.34
2018,8,11,9,45,755.0,175.5,4.55,29.55,756.5,971.96,714.51
2018,8,11,10,0,762.0,182.0,4.6,30.2,791.0,988.37,722.43
2018,8,11,10,15,769.0,186.5,4.7,30.6,820.0,999.04,727.68
2018,8,11,10,30,776.0,191.0,4.8,31.0,849.0,1006.03,730.88
2018,8,11,10,45,780.0,194.5,4.85,31.45,870.5,1005.23,728.55
2018,8,11,11,0,784.0,198.0,4.9,31.9,892.0,990.8,717.49
2018,8,11,11,15,787.0,200.5,5.0,32.05,906.5,980.72,710.76
2018,8,11,11,30,790.0,203.0,5.1,32.2,921.0,967.02,701.69
2018,8,11,11,45,790.0,204.5,5.2,32.35,927.0,946.09,687.9
2018,8,11,12,0,790.0,206.0,5.3,32.5,933.0,921.87,671.96
2018,8,11,12,15,792.5,203.5,5.4,32.45,932.5,893.2,653.56
2018,8,11,12,30,795.0,201.0,5.5,32.4,932.0,861.48,633.0
2018,8,11,12,45,797.5,197.0,5.6,32.3,924.5,825.57,608.8
2018,8,11,13,0,800.0,193.0,5.7,32.2,917.0,786.92,582.13
2018,8,11,13,15,794.0,192.5,5.75,32.0,900.5,742.54,550.78
2018,8,11,13,30,788.0,192.0,5.8,31.8,884.0,696.41,517.5
2018,8,11,13,45,779.0,190.5,5.85,31.6,859.5,646.11,480.42
2018,8,11,14,0,770.0,189.0,5.9,31.4,835.0,594.77,441.6
2018,8,11,14,15,759.5,186.5,5.85,31.1,804.5,540.07,399.27
2018,8,11,14,30,749.0,184.0,5.8,30.8,774.0,485.08,355.54
2018,8,11,14,45,735.5,181.0,5.8,30.45,738.0,428.47,309.62
2018,8,11,15,0,722.0,178.0,5.8,30.1,702.0,372.41,263.1
2018,8,11,15,15,706.0,172.5,5.8,30.1,660.5,314.67,214.6
2018,8,11,15,30,690.0,167.0,5.8,30.1,619.0,258.35,167.97
2018,8,11,15,45,669.0,161.0,5.7,29.2,573.5,202.63,125.46
2018,8,11,16,0,648.0,155.0,5.6,28.3,528.0,149.46,91.75
2018,8,11,16,15,622.5,147.5,5.5,27.55,479.5,99.69,77.9
2018,8,11,16,30,597.0,140.0,5.4,26.8,431.0,97.23,76.38
2018,8,11,16,45,564.5,130.5,5.35,26.1,381.0,91.26,71.83
2018,8,11,17,0,532.0,121.0,5.3,25.4,331.0,85.94,67.76
2018,8,11,17,15,489.0,110.0,5.2,24.55,281.5,79.26,62.46
2018,8,11,17,30,446.0,99.0,5.1,23.7,232.0,72.34,56.8
2018,8,11,17,45,389.5,85.0,5.0,22.85,185.0,62.96,48.79
2018,8,11,18,0,333.0,71.0,4.9,22.0,138.0,53.28,40.28
2018,8,11,18,15,257.5,54.5,4.85,21.3,97.5,41.39,29.57
2018,8,11,18,30,182.0,38.0,4.8,20.6,57.0,29.19,17.89
2018,8,11,18,45,106.0,22.5,4.75,19.9,32.0,17.46,0.0
2018,8,11,19,0,30.0,7.0,4.7,19.2,7.0,5.97,0.0
2018,8,11,19,15,15.0,3.5,4.65,18.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,17.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.8,14.9,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,15.3,11.0,24.06,0.0
2018,8,12,5,45,121.5,26.5,2.95,15.7,39.0,97.02,49.43
2018,8,12,6,0,197.0,43.0,3.0,16.1,67.0,162.32,124.8
2018,8,12,6,15,266.0,60.0,2.9,16.85,108.5,227.82,183.05
2018,8,12,6,30,335.0,77.0,2.8,17.6,150.0,300.67,245.44
2018,8,12,6,45,389.0,91.0,2.7,18.35,197.5,367.37,300.95
2018,8,12,7,0,443.0,105.0,2.6,19.1,245.0,438.65,357.88
2018,8,12,7,15,486.0,115.5,2.55,19.95,294.5,501.93,406.27
2018,8,12,7,30,529.0,126.0,2.5,20.8,344.0,567.62,454.56
2018,8,12,7,45,563.0,134.5,2.45,21.65,394.0,625.65,495.26
2018,8,12,8,0,597.0,143.0,2.4,22.5,444.0,692.43,540.61
2018,8,12,8,15,624.5,149.0,2.45,23.4,492.0,743.73,573.51
2018,8,12,8,30,652.0,155.0,2.5,24.3,540.0,794.04,604.89
2018,8,12,8,45,674.5,160.0,2.5,25.25,585.5,837.3,630.24
2018,8,12,9,0,697.0,165.0,2.5,26.2,631.0,878.6,653.76
2018,8,12,9,15,716.0,167.5,2.6,27.05,671.5,911.5,672.35
2018,8,12,9,30,735.0,170.0,2.7,27.9,712.0,941.7,689.03
2018,8,12,9,45,751.0,171.0,2.8,28.75,747.5,964.3,700.66
2018,8,12,10,0,767.0,172.0,2.9,29.6,783.0,983.67,710.23
2018,8,12,10,15,779.0,172.5,3.1,30.25,812.5,986.52,710.58
2018,8,12,10,30,791.0,173.0,3.3,30.9,842.0,994.55,714.45
2018,8,12,10,45,801.5,172.5,3.45,31.55,865.5,996.35,713.96
2018,8,12,11,0,812.0,172.0,3.6,32.2,889.0,994.35,711.17
2018,8,12,11,15,818.5,172.0,3.75,32.6,904.5,985.11,704.55
2018,8,12,11,30,825.0,172.0,3.9,33.0,920.0,972.1,695.63
2018,8,12,11,45,830.0,170.5,4.1,33.4,928.0,952.55,682.8
2018,8,12,12,0,835.0,169.0,4.3,33.8,936.0,929.43,667.65
2018,8,12,12,15,836.0,168.0,4.4,33.9,935.5,899.82,648.55
2018,8,12,12,30,837.0,167.0,4.5,34.0,935.0,867.09,627.34
2018,8,12,12,45,836.5,165.5,4.65,34.15,927.0,829.74,602.99
2018,8,12,13,0,836.0,164.0,4.8,34.3,919.0,789.69,575.85
2018,8,12,13,15,833.0,162.0,4.9,34.2,903.0,744.92,545.0
2018,8,12,13,30,830.0,160.0,5.0,34.1,887.0,698.04,511.88
2018,8,12,13,45,825.0,157.0,5.1,34.0,863.5,647.19,475.05
2018,8,12,14,0,820.0,154.0,5.2,33.9,840.0,594.86,436.06
2018,8,12,14,15,813.0,150.5,5.3,33.55,810.0,539.86,394.33
2018,8,12,14,30,806.0,147.0,5.4,33.2,780.0,484.04,350.57
2018,8,12,14,45,797.0,142.5,5.45,32.85,744.0,426.09,303.78
2018,8,12,15,0,788.0,138.0,5.5,32.5,708.0,368.06,255.72
2018,8,12,15,15,773.0,134.5,5.5,32.5,666.5,309.34,206.34
2018,8,12,15,30,758.0,131.0,5.5,32.5,625.0,246.1,154.38
2018,8,12,15,45,742.0,126.0,5.5,31.4,580.5,187.88,110.01
2018,8,12,16,0,726.0,121.0,5.5,30.3,536.0,131.42,74.58
2018,8,12,16,15,705.5,114.5,5.4,29.45,488.0,78.55,59.85
2018,8,12,16,30,685.0,108.0,5.3,28.6,440.0,75.91,58.1
2018,8,12,16,45,656.0,100.5,5.25,27.75,389.5,72.26,55.44
2018,8,12,17,0,627.0,93.0,5.2,26.9,339.0,68.39,52.55
2018,8,12,17,15,585.5,85.0,5.05,25.85,288.5,63.81,49.01
2018,8,12,17,30,544.0,77.0,4.9,24.8,238.0,59.06,45.18
2018,8,12,17,45,485.5,67.5,4.75,23.75,190.0,52.78,39.87
2018,8,12,18,0,427.0,58.0,4.6,22.7,142.0,46.31,34.16
2018,8,12,18,15,340.0,46.0,4.55,21.9,100.5,37.34,26.01
2018,8,12,18,30,253.0,34.0,4.5,21.1,59.0,26.39,15.34
2018,8,12,18,45,149.5,20.5,4.4,20.3,33.0,16.0,0.0
2018,8,12,19,0,46.0,7.0,4.3,19.5,7.0,5.97,0.0
2018,8,12,19,15,23.0,3.5,4.25,19.1,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.5,5.5,3.55,14.5,6.5,0.0,0.0
2018,8,13,5,30,69.0,11.0,3.7,14.9,13.0,32.75,0.0
2018,8,13,5,45,172.0,26.0,3.85,15.35,43.0,116.17,54.74
2018,8,13,6,0,275.0,41.0,4.0,15.8,73.0,195.89,151.09
2018,8,13,6,15,355.5,53.0,4.0,16.4,116.0,265.43,214.28
2018,8,13,6,30,436.0,65.0,4.0,17.0,159.0,347.59,285.3
2018,8,13,6,45,492.5,74.0,4.05,17.6,207.5,417.2,344.18
2018,8,13,7,0,549.0,83.0,4.1,18.2,256.0,490.93,404.15
2018,8,13,7,15,590.5,91.0,4.1,18.85,307.0,556.48,455.22
2018,8,13,7,30,632.0,99.0,4.1,19.5,358.0,623.75,505.65
2018,8,13,7,45,663.0,104.5,4.1,20.2,408.0,680.98,545.68
2018,8,13,8,0,694.0,110.0,4.1,20.9,458.0,738.1,584.52
2018,8,13,8,15,716.5,115.0,4.1,21.55,506.0,786.73,616.28
2018,8,13,8,30,739.0,120.0,4.1,22.2,554.0,833.91,646.36
2018,8,13,8,45,756.0,124.5,4.1,22.9,599.0,873.6,670.46
2018,8,13,9,0,773.0,129.0,4.1,23.6,644.0,905.06,688.5
2018,8,13,9,15,781.5,135.5,4.15,24.25,683.5,933.52,704.73
2018,8,13,9,30,790.0,142.0,4.2,24.9,723.0,958.73,718.65
2018,8,13,9,45,793.0,149.0,4.2,25.5,756.0,975.56,726.76
2018,8,13,10,0,796.0,156.0,4.2,26.1,789.0,988.71,732.49
2018,8,13,10,15,804.0,158.5,4.3,26.55,817.5,998.49,737.1
2018,8,13,10,30,812.0,161.0,4.4,27.0,846.0,1004.55,739.35
2018,8,13,10,45,817.5,163.0,4.45,27.5,868.0,1003.81,736.83
2018,8,13,11,0,823.0,165.0,4.5,28.0,890.0,999.26,731.98
2018,8,13,11,15,826.0,167.0,4.6,28.2,904.5,988.47,724.23
2018,8,13,11,30,829.0,169.0,4.7,28.4,919.0,973.96,714.51
2018,8,13,11,45,829.5,170.5,4.85,28.6,926.0,952.99,700.92
2018,8,13,12,0,830.0,172.0,5.0,28.8,933.0,928.58,685.0
2018,8,13,12,15,833.5,169.5,5.05,28.8,933.0,899.8,665.97
2018,8,13,12,30,837.0,167.0,5.1,28.8,933.0,867.77,644.68
2018,8,13,12,45,840.0,163.5,5.2,28.8,926.0,831.33,620.52
2018,8,13,13,0,843.0,160.0,5.3,28.8,919.0,791.96,593.29
2018,8,13,13,15,838.5,159.0,5.4,28.55,902.5,746.65,561.3
2018,8,13,13,30,834.0,158.0,5.5,28.3,886.0,699.31,527.04
2018,8,13,13,45,827.5,156.5,5.6,28.05,863.0,648.53,489.29
2018,8,13,14,0,821.0,155.0,5.7,27.8,840.0,596.36,449.4
2018,8,13,14,15,812.5,152.5,5.7,27.4,809.5,541.24,406.12
2018,8,13,14,30,804.0,150.0,5.7,27.0,779.0,485.46,361.0
2018,8,13,14,45,792.5,147.0,5.75,26.55,743.0,427.7,313.2
2018,8,13,15,0,781.0,144.0,5.8,26.1,707.0,370.14,264.34
2018,8,13,15,15,766.0,140.0,5.8,26.1,665.0,306.32,209.78
2018,8,13,15,30,751.0,136.0,5.8,26.1,623.0,247.82,160.14
2018,8,13,15,45,732.0,131.0,5.7,24.9,577.5,189.46,114.73
2018,8,13,16,0,713.0,126.0,5.6,23.7,532.0,133.27,78.78
2018,8,13,16,15,688.5,120.5,5.55,23.0,483.5,82.47,64.82
2018,8,13,16,30,664.0,115.0,5.5,22.3,435.0,80.64,63.7
2018,8,13,16,45,631.5,107.5,5.4,21.6,384.0,77.14,61.09
2018,8,13,17,0,599.0,100.0,5.3,20.9,333.0,73.45,58.27
2018,8,13,17,15,554.5,91.5,5.2,20.2,282.5,68.68,54.42
2018,8,13,17,30,510.0,83.0,5.1,19.5,232.0,63.74,50.28
2018,8,13,17,45,448.0,72.0,5.0,18.85,184.0,56.4,43.85
2018,8,13,18,0,386.0,61.0,4.9,18.2,136.0,46.41,34.88
2018,8,13,18,15,299.5,47.5,4.8,17.7,95.0,36.44,25.67
2018,8,13,18,30,213.0,34.0,4.7,17.2,54.0,26.29,15.24
2018,8,13,18,45,120.0,19.5,4.6,16.75,29.5,15.2,0.0
2018,8,13,19,0,27.0,5.0,4.5,16.3,5.0,4.27,0.0
2018,8,13,19,15,13.5,2.5,4.45,16.05,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,14,5,15,13.5,4.0,3.75,14.5,4.5,0.0,0.0
2018,8,14,5,30,27.0,8.0,3.9,14.9,9.0,16.0,0.0
2018,8,14,5,45,67.0,20.5,4.05,15.25,27.0,57.79,21.37
2018,8,14,6,0,107.0,33.0,4.2,15.6,45.0,97.21,72.75
2018,8,14,6,15,138.0,45.0,4.25,16.15,69.0,131.48,104.66
2018,8,14,6,30,169.0,57.0,4.3,16.7,93.0,169.21,138.4
2018,8,14,6,45,185.5,79.0,4.4,17.2,128.5,213.86,176.87
2018,8,14,7,0,202.0,101.0,4.5,17.7,164.0,259.12,214.83
2018,8,14,7,15,322.5,124.0,4.5,18.2,246.0,380.7,315.22
2018,8,14,7,30,443.0,147.0,4.5,18.7,328.0,528.43,432.07
2018,8,14,7,45,467.0,159.5,4.5,19.2,372.5,579.61,469.69
2018,8,14,8,0,491.0,172.0,4.5,19.7,417.0,630.91,506.76
2018,8,14,8,15,538.0,177.5,4.45,20.15,471.5,694.19,552.26
2018,8,14,8,30,585.0,183.0,4.4,20.6,526.0,758.24,597.05
2018,8,14,8,45,609.5,189.0,4.4,21.05,571.0,809.58,631.33
2018,8,14,9,0,634.0,195.0,4.4,21.5,616.0,852.72,659.14
2018,8,14,9,15,663.0,194.0,4.45,21.9,658.5,890.93,683.49
2018,8,14,9,30,692.0,193.0,4.5,22.3,701.0,926.72,705.96
2018,8,14,9,45,722.0,187.0,4.5,22.7,739.5,955.43,723.0
2018,8,14,10,0,752.0,181.0,4.5,23.1,778.0,981.02,737.87
2018,8,14,10,15,763.5,183.0,4.55,23.45,807.5,993.4,744.37
2018,8,14,10,30,775.0,185.0,4.6,23.8,837.0,992.63,742.2
2018,8,14,10,45,784.0,185.5,4.65,24.15,860.0,993.91,741.64
2018,8,14,11,0,793.0,186.0,4.7,24.5,883.0,991.43,738.67
2018,8,14,11,15,799.5,185.5,4.75,24.75,898.0,981.76,731.3
2018,8,14,11,30,806.0,185.0,4.8,25.0,913.0,968.38,721.59
2018,8,14,11,45,812.0,183.0,4.85,25.25,921.0,949.46,708.23
2018,8,14,12,0,818.0,181.0,4.9,25.5,929.0,926.97,692.55
2018,8,14,12,15,821.5,178.5,4.95,25.6,929.0,898.36,673.12
2018,8,14,12,30,825.0,176.0,5.0,25.7,929.0,866.55,651.47
2018,8,14,12,45,827.5,172.0,5.05,25.85,921.5,829.52,625.98
2018,8,14,13,0,830.0,168.0,5.1,26.0,914.0,789.65,597.26
2018,8,14,13,15,828.5,165.0,5.2,26.0,898.0,745.1,565.06
2018,8,14,13,30,827.0,162.0,5.3,26.0,882.0,698.35,530.49
2018,8,14,13,45,824.5,158.0,5.35,26.05,859.5,648.12,492.23
2018,8,14,14,0,822.0,154.0,5.4,26.1,837.0,596.19,451.67
2018,8,14,14,15,816.0,150.0,5.45,25.85,807.5,540.97,408.01
2018,8,14,14,30,810.0,146.0,5.5,25.6,778.0,484.85,362.26
2018,8,14,14,45,801.0,142.0,5.55,25.35,742.0,426.88,313.75
2018,8,14,15,0,792.0,138.0,5.6,25.1,706.0,368.81,263.97
2018,8,14,15,15,777.0,134.5,5.6,25.1,664.5,309.68,212.72
2018,8,14,15,30,762.0,131.0,5.6,25.1,623.0,246.02,158.86
2018,8,14,15,45,745.0,125.5,5.6,24.15,577.5,186.89,112.53
2018,8,14,16,0,728.0,120.0,5.6,23.2,532.0,129.69,75.81
2018,8,14,16,15,706.5,113.0,5.55,22.65,483.0,77.87,61.03
2018,8,14,16,30,685.0,106.0,5.5,22.1,434.0,74.82,58.8
2018,8,14,16,45,654.5,100.0,5.45,21.5,384.0,72.16,56.86
2018,8,14,17,0,624.0,94.0,5.4,20.9,334.0,69.38,54.76
2018,8,14,17,15,580.0,85.5,5.25,20.25,283.0,64.42,50.71
2018,8,14,17,30,536.0,77.0,5.1,19.6,232.0,59.27,46.36
2018,8,14,17,45,474.5,67.5,5.0,18.9,184.0,52.98,40.84
2018,8,14,18,0,413.0,58.0,4.9,18.2,136.0,46.53,34.94
2018,8,14,18,15,321.5,45.5,4.65,17.7,95.0,35.07,24.43
2018,8,14,18,30,230.0,33.0,4.4,17.2,54.0,25.6,14.28
2018,8,14,18,45,129.5,19.0,4.2,16.7,29.5,16.22,0.0
2018,8,14,19,0,29.0,5.0,4.0,16.2,5.0,4.27,0.0
2018,8,14,19,15,14.5,2.5,3.9,15.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.5,2.7,14.0,5.0,0.0,0.0
2018,8,15,5,30,48.0,9.0,3.0,14.6,10.0,24.05,0.0
2018,8,15,5,45,147.0,24.5,3.3,15.2,39.0,103.76,35.37
2018,8,15,6,0,246.0,40.0,3.6,15.8,68.0,183.03,139.9
2018,8,15,6,15,329.0,52.5,3.65,16.4,110.0,252.9,203.69
2018,8,15,6,30,412.0,65.0,3.7,17.0,152.0,332.03,272.38
2018,8,15,6,45,473.0,74.0,3.75,17.55,200.5,406.74,335.46
2018,8,15,7,0,534.0,83.0,3.8,18.1,249.0,482.77,397.41
2018,8,15,7,15,579.0,90.0,3.75,18.7,299.5,549.18,449.23
2018,8,15,7,30,624.0,97.0,3.7,19.3,350.0,617.6,500.45
2018,8,15,7,45,658.5,101.5,3.65,19.9,400.5,676.2,541.5
2018,8,15,8,0,693.0,106.0,3.6,20.5,451.0,734.96,581.46
2018,8,15,8,15,718.5,109.5,3.6,21.1,499.0,784.4,613.77
2018,8,15,8,30,744.0,113.0,3.6,21.7,547.0,832.56,644.52
2018,8,15,8,45,664.5,149.5,3.55,22.3,560.0,820.09,631.78
2018,8,15,9,0,585.0,186.0,3.5,22.9,573.0,798.01,612.83
2018,8,15,9,15,614.5,188.0,3.55,23.45,617.0,838.79,639.13
2018,8,15,9,30,644.0,190.0,3.6,24.0,661.0,877.47,663.11
2018,8,15,9,45,742.0,157.5,3.65,24.5,725.5,943.94,705.8
2018,8,15,10,0,840.0,125.0,3.7,25.0,790.0,1001.68,741.64
2018,8,15,10,15,837.0,133.5,3.8,25.45,816.0,1007.33,743.17
2018,8,15,10,30,834.0,142.0,3.9,25.9,842.0,1008.95,742.58
2018,8,15,10,45,785.0,176.5,4.05,26.3,849.0,987.18,727.11
2018,8,15,11,0,736.0,211.0,4.2,26.7,856.0,971.2,715.71
2018,8,15,11,15,767.0,195.5,4.3,26.95,877.5,960.7,708.14
2018,8,15,11,30,798.0,180.0,4.4,27.2,899.0,956.96,705.15
2018,8,15,11,45,842.0,154.0,4.55,27.45,917.5,950.31,700.51
2018,8,15,12,0,886.0,128.0,4.7,27.7,936.0,927.55,685.45
2018,8,15,12,15,885.0,128.5,4.8,27.75,935.0,897.43,665.75
2018,8,15,12,30,884.0,129.0,4.9,27.8,934.0,864.18,643.83
2018,8,15,12,45,881.5,128.0,5.0,27.85,924.5,825.48,617.97
2018,8,15,13,0,879.0,127.0,5.1,27.9,915.0,784.13,590.04
2018,8,15,13,15,876.0,126.0,5.2,27.8,899.0,739.95,558.78
2018,8,15,13,30,873.0,125.0,5.3,27.7,883.0,693.5,524.61
2018,8,15,13,45,868.5,123.5,5.4,27.55,860.5,643.64,487.11
2018,8,15,14,0,864.0,122.0,5.5,27.4,838.0,592.06,447.18
2018,8,15,14,15,857.5,119.5,5.5,27.1,808.0,537.17,403.58
2018,8,15,14,30,851.0,117.0,5.5,26.8,778.0,481.23,357.79
2018,8,15,14,45,841.5,114.5,5.55,26.45,742.5,423.29,309.24
2018,8,15,15,0,832.0,112.0,5.6,26.1,707.0,361.3,256.38
2018,8,15,15,15,818.5,109.0,5.6,26.1,665.5,300.71,203.69
2018,8,15,15,30,805.0,106.0,5.6,26.1,624.0,240.97,152.63
2018,8,15,15,45,788.5,102.0,5.55,25.15,578.0,181.19,105.81
2018,8,15,16,0,772.0,98.0,5.5,24.2,532.0,123.17,69.13
2018,8,15,16,15,751.5,93.0,5.4,23.7,483.5,71.68,55.54
2018,8,15,16,30,731.0,88.0,5.3,23.2,435.0,69.21,53.76
2018,8,15,16,45,701.5,82.5,5.2,22.65,384.5,60.53,46.62
2018,8,15,17,0,672.0,77.0,5.1,22.1,334.0,57.57,44.32
2018,8,15,17,15,629.5,71.0,4.95,21.45,283.0,54.0,41.44
2018,8,15,17,30,587.0,65.0,4.8,20.8,232.0,50.34,38.36
2018,8,15,17,45,525.5,57.5,4.7,20.15,184.0,45.26,33.9
2018,8,15,18,0,464.0,50.0,4.6,19.5,136.0,40.11,29.16
2018,8,15,18,15,368.5,39.5,4.4,19.0,94.5,32.14,21.72
2018,8,15,18,30,273.0,29.0,4.2,18.5,53.0,24.02,12.47
2018,8,15,18,45,155.0,17.5,4.05,18.0,29.0,14.94,0.0
2018,8,15,19,0,37.0,6.0,3.9,17.5,5.0,0.0,0.0
2018,8,15,19,15,18.5,3.0,3.85,17.25,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,15,38.0,5.0,2.3,13.8,5.5,0.0,0.0
2018,8,16,5,30,76.0,10.0,2.6,14.4,11.0,34.55,0.0
2018,8,16,5,45,205.5,22.0,2.95,14.95,41.0,124.3,32.83
2018,8,16,6,0,335.0,34.0,3.3,15.5,71.0,218.57,166.88
2018,8,16,6,15,422.0,43.5,3.3,16.1,115.0,294.17,236.9
2018,8,16,6,30,509.0,53.0,3.3,16.7,159.0,378.7,310.18
2018,8,16,6,45,567.0,60.0,3.35,17.3,209.0,450.32,370.71
2018,8,16,7,0,625.0,67.0,3.4,17.9,259.0,526.23,432.11
2018,8,16,7,15,665.0,72.0,3.4,18.55,310.5,590.42,481.48
2018,8,16,7,30,705.0,77.0,3.4,19.2,362.0,652.46,526.04
2018,8,16,7,45,734.0,81.5,3.45,19.8,413.0,709.83,565.92
2018,8,16,8,0,763.0,86.0,3.5,20.4,464.0,766.74,604.37
2018,8,16,8,15,785.0,89.5,3.5,21.15,513.0,815.47,635.38
2018,8,16,8,30,807.0,93.0,3.5,21.9,562.0,862.5,664.5
2018,8,16,8,45,823.5,95.5,3.5,22.6,607.0,901.15,687.34
2018,8,16,9,0,840.0,98.0,3.5,23.3,652.0,926.47,700.75
2018,8,16,9,15,848.5,102.5,3.5,23.95,692.0,953.71,715.59
2018,8,16,9,30,857.0,107.0,3.5,24.6,732.0,977.56,728.02
2018,8,16,9,45,862.5,111.0,3.5,25.3,766.0,994.29,735.55
2018,8,16,10,0,868.0,115.0,3.5,26.0,800.0,1007.28,740.7
2018,8,16,10,15,875.0,116.5,3.5,26.6,828.5,1015.3,742.99
2018,8,16,10,30,882.0,118.0,3.5,27.2,857.0,1019.49,742.93
2018,8,16,10,45,887.5,119.0,3.45,27.8,879.0,1017.77,738.83
2018,8,16,11,0,893.0,120.0,3.4,28.4,901.0,1012.14,732.41
2018,8,16,11,15,896.0,121.0,3.45,28.85,915.5,1000.17,723.24
2018,8,16,11,30,899.0,122.0,3.5,29.3,930.0,984.4,711.76
2018,8,16,11,45,900.5,122.0,3.55,29.8,936.5,962.52,696.32
2018,8,16,12,0,902.0,122.0,3.6,30.3,943.0,937.09,678.66
2018,8,16,12,15,901.0,122.5,3.7,30.6,942.0,906.5,658.48
2018,8,16,12,30,900.0,123.0,3.8,30.9,941.0,872.73,636.14
2018,8,16,12,45,897.0,123.0,3.95,31.15,931.5,833.89,610.64
2018,8,16,13,0,894.0,123.0,4.1,31.4,922.0,792.36,583.09
2018,8,16,13,15,890.0,122.0,4.2,31.4,905.0,746.76,551.65
2018,8,16,13,30,886.0,121.0,4.3,31.4,888.0,698.94,517.23
2018,8,16,13,45,880.5,119.5,4.45,31.35,864.5,647.77,479.72
2018,8,16,14,0,875.0,118.0,4.6,31.3,841.0,594.95,439.88
2018,8,16,14,15,867.5,116.0,4.7,31.0,810.5,539.29,397.08
2018,8,16,14,30,860.0,114.0,4.8,30.7,780.0,482.66,352.02
2018,8,16,14,45,850.5,111.0,4.9,30.35,743.5,423.75,303.84
2018,8,16,15,0,841.0,108.0,5.0,30.0,707.0,364.6,254.11
2018,8,16,15,15,827.0,106.0,5.0,30.0,665.5,300.12,199.44
2018,8,16,15,30,813.0,104.0,5.0,30.0,624.0,240.47,149.32
2018,8,16,15,45,796.5,100.0,5.05,28.95,578.0,180.12,103.01
2018,8,16,16,0,780.0,96.0,5.1,27.9,532.0,121.54,66.79
2018,8,16,16,15,758.5,91.5,5.05,27.15,483.0,70.82,54.03
2018,8,16,16,30,737.0,87.0,5.0,26.4,434.0,68.65,52.59
2018,8,16,16,45,707.0,81.5,5.0,25.65,383.0,60.0,45.59
2018,8,16,17,0,677.0,76.0,5.0,24.9,332.0,57.01,43.32
2018,8,16,17,15,633.5,70.0,4.9,24.05,281.0,53.39,40.46
2018,8,16,17,30,590.0,64.0,4.8,23.2,230.0,49.69,37.4
2018,8,16,17,45,527.5,56.5,4.7,22.3,181.5,44.57,32.97
2018,8,16,18,0,465.0,49.0,4.6,21.4,133.0,39.38,28.26
2018,8,16,18,15,367.5,39.0,4.45,20.75,92.0,31.82,21.2
2018,8,16,18,30,270.0,29.0,4.3,20.1,51.0,24.14,11.8
2018,8,16,18,45,152.5,17.0,4.2,19.45,27.5,14.51,0.0
2018,8,16,19,0,35.0,5.0,4.1,18.8,4.0,0.0,0.0
2018,8,16,19,15,17.5,2.5,4.05,18.5,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.5,2.15,14.85,5.0,0.0,0.0
2018,8,17,5,30,73.0,9.0,2.4,15.4,10.0,32.77,0.0
2018,8,17,5,45,202.0,21.5,2.65,15.9,39.5,121.94,19.28
2018,8,17,6,0,331.0,34.0,2.9,16.4,69.0,217.29,164.36
2018,8,17,6,15,421.0,43.0,2.9,17.1,113.0,293.87,235.3
2018,8,17,6,30,511.0,52.0,2.9,17.8,157.0,379.59,309.07
2018,8,17,6,45,571.0,58.0,2.85,18.55,207.0,451.37,368.98
2018,8,17,7,0,631.0,64.0,2.8,19.3,257.0,527.61,429.63
2018,8,17,7,15,672.0,69.0,2.75,20.05,308.5,592.79,478.56
2018,8,17,7,30,713.0,74.0,2.7,20.8,360.0,656.22,523.04
2018,8,17,7,45,743.5,77.5,2.65,21.6,411.5,713.92,561.5
2018,8,17,8,0,774.0,81.0,2.6,22.4,463.0,771.24,598.37
2018,8,17,8,15,796.5,84.5,2.55,23.3,512.5,820.76,628.35
2018,8,17,8,30,819.0,88.0,2.5,24.2,562.0,868.6,656.34
2018,8,17,8,45,836.0,90.0,2.45,25.15,607.5,897.35,670.62
2018,8,17,9,0,853.0,92.0,2.4,26.1,653.0,933.17,689.46
2018,8,17,9,15,867.0,93.5,2.45,27.0,694.5,962.65,704.79
2018,8,17,9,30,881.0,95.0,2.5,27.9,736.0,988.94,717.96
2018,8,17,9,45,892.0,96.0,2.5,28.75,772.0,1008.24,726.25
2018,8,17,10,0,903.0,97.0,2.5,29.6,808.0,1023.88,732.26
2018,8,17,10,15,910.5,98.0,2.55,30.4,837.0,1032.17,734.39
2018,8,17,10,30,918.0,99.0,2.6,31.2,866.0,1036.51,734.22
2018,8,17,10,45,924.5,99.0,2.65,32.05,888.5,1034.77,730.25
2018,8,17,11,0,931.0,99.0,2.7,32.9,911.0,1028.99,723.96
2018,8,17,11,15,934.5,99.5,2.75,33.55,926.0,1016.76,714.42
2018,8,17,11,30,938.0,100.0,2.8,34.2,941.0,1000.57,702.58
2018,8,17,11,45,941.0,99.5,2.8,34.85,948.5,979.01,687.11
2018,8,17,12,0,944.0,99.0,2.8,35.5,956.0,953.67,669.44
2018,8,17,12,15,944.0,99.5,2.9,35.95,955.5,922.99,649.78
2018,8,17,12,30,944.0,100.0,3.0,36.4,955.0,888.89,627.89
2018,8,17,12,45,942.0,100.0,3.1,36.85,946.5,849.47,602.45
2018,8,17,13,0,940.0,100.0,3.2,37.3,938.0,807.12,574.94
2018,8,17,13,15,937.5,99.5,3.3,37.3,922.0,761.21,545.41
2018,8,17,13,30,935.0,99.0,3.4,37.3,906.0,712.79,511.91
2018,8,17,13,45,930.5,98.0,3.5,37.35,882.5,660.4,474.59
2018,8,17,14,0,926.0,97.0,3.6,37.4,859.0,606.11,434.77
2018,8,17,14,15,920.0,95.5,3.7,37.15,829.0,548.99,392.11
2018,8,17,14,30,914.0,94.0,3.8,36.9,799.0,490.62,346.96
2018,8,17,14,45,905.5,91.5,3.9,36.65,762.0,429.48,298.25
2018,8,17,15,0,897.0,89.0,4.0,36.4,725.0,367.9,247.79
2018,8,17,15,15,884.5,87.5,4.0,36.4,683.0,305.83,196.06
2018,8,17,15,30,872.0,86.0,4.0,36.4,641.0,244.28,145.65
2018,8,17,15,45,857.0,83.0,4.1,35.5,594.5,182.08,99.18
2018,8,17,16,0,842.0,80.0,4.2,34.6,548.0,121.24,63.05
2018,8,17,16,15,822.0,77.0,4.25,33.8,498.5,61.55,44.93
2018,8,17,16,30,802.0,74.0,4.3,33.0,449.0,60.04,44.04
2018,8,17,16,45,773.5,70.0,4.35,32.25,397.0,57.61,42.34
2018,8,17,17,0,745.0,66.0,4.4,31.5,345.0,55.12,40.52
2018,8,17,17,15,703.5,61.5,4.3,30.25,292.5,52.03,38.24
2018,8,17,17,30,662.0,57.0,4.2,29.0,240.0,48.92,35.81
2018,8,17,17,45,599.0,50.5,4.15,27.75,189.5,40.33,28.58
2018,8,17,18,0,536.0,44.0,4.1,26.5,139.0,35.67,24.45
2018,8,17,18,15,433.5,35.5,4.0,25.45,96.0,29.13,18.42
2018,8,17,18,30,331.0,27.0,3.9,24.4,53.0,22.59,9.6
2018,8,17,18,45,179.5,15.5,3.85,23.3,28.0,13.23,0.0
2018,8,17,19,0,28.0,4.0,3.8,22.2,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,3.75,21.7,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,20.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,19.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,5,15,39.5,4.5,2.35,14.75,5.0,0.0,0.0
2018,8,18,5,30,79.0,9.0,2.6,15.3,10.0,34.94,0.0
2018,8,18,5,45,218.0,21.5,2.9,15.9,40.5,127.77,4.13
2018,8,18,6,0,357.0,34.0,3.2,16.5,71.0,229.8,172.88
2018,8,18,6,15,449.5,43.0,3.1,17.3,116.5,309.37,247.32
2018,8,18,6,30,542.0,52.0,3.0,18.1,162.0,398.24,323.53
2018,8,18,6,45,602.0,58.5,2.9,18.9,213.5,472.38,385.06
2018,8,18,7,0,662.0,65.0,2.8,19.7,265.0,550.91,446.97
2018,8,18,7,15,702.5,70.0,2.75,20.75,318.5,613.47,492.81
2018,8,18,7,30,743.0,75.0,2.7,21.8,372.0,681.54,539.64
2018,8,18,7,45,772.5,79.0,2.7,22.8,424.5,740.34,578.14
2018,8,18,8,0,802.0,83.0,2.7,23.8,477.0,798.56,614.92
2018,8,18,8,15,824.0,86.0,2.65,24.8,527.0,848.03,644.1
2018,8,18,8,30,846.0,89.0,2.6,25.8,577.0,895.65,671.2
2018,8,18,8,45,862.5,91.5,2.55,26.85,623.5,925.15,685.37
2018,8,18,9,0,879.0,94.0,2.5,27.9,670.0,961.65,703.97
2018,8,18,9,15,878.5,102.0,2.5,28.85,708.5,984.89,714.31
2018,8,18,9,30,878.0,110.0,2.5,29.8,747.0,1004.13,722.13
2018,8,18,9,45,871.5,120.5,2.5,30.75,778.5,1016.02,725.31
2018,8,18,10,0,865.0,131.0,2.5,31.7,810.0,1037.06,734.36
2018,8,18,10,15,874.0,132.5,2.5,32.4,840.0,1033.27,728.61
2018,8,18,10,30,883.0,134.0,2.5,33.1,870.0,1039.1,729.24
2018,8,18,10,45,889.5,134.5,2.55,33.85,892.5,1037.49,725.66
2018,8,18,11,0,896.0,135.0,2.6,34.6,915.0,1031.94,719.86
2018,8,18,11,15,900.0,135.5,2.65,35.2,930.0,1020.0,710.73
2018,8,18,11,30,904.0,136.0,2.7,35.8,945.0,1004.21,699.4
2018,8,18,11,45,907.5,135.5,2.8,36.4,952.5,983.21,685.38
2018,8,18,12,0,911.0,135.0,2.9,37.0,960.0,958.53,669.14
2018,8,18,12,15,908.0,137.5,3.05,37.25,959.0,927.29,650.08
2018,8,18,12,30,905.0,140.0,3.2,37.5,958.0,892.9,628.86
2018,8,18,12,45,899.0,142.0,3.35,37.7,948.0,852.7,603.83
2018,8,18,13,0,893.0,144.0,3.5,37.9,938.0,809.97,576.87
2018,8,18,13,15,890.0,142.5,3.65,37.85,921.0,764.18,546.43
2018,8,18,13,30,887.0,141.0,3.8,37.8,904.0,716.1,513.48
2018,8,18,13,45,882.0,138.5,3.95,37.75,880.0,663.89,476.69
2018,8,18,14,0,877.0,136.0,4.1,37.7,856.0,610.0,437.53
2018,8,18,14,15,869.0,134.0,4.2,37.4,825.0,554.06,395.9
2018,8,18,14,30,861.0,132.0,4.3,37.1,794.0,495.43,350.89
2018,8,18,14,45,851.5,129.0,4.4,36.8,757.0,434.83,302.97
2018,8,18,15,0,842.0,126.0,4.5,36.5,720.0,374.1,253.61
2018,8,18,15,15,827.0,123.0,4.5,36.5,677.0,312.04,202.43
2018,8,18,15,30,812.0,120.0,4.5,36.5,634.0,251.05,152.98
2018,8,18,15,45,793.0,116.0,4.6,35.45,586.5,190.12,107.98
2018,8,18,16,0,774.0,112.0,4.7,34.4,539.0,124.62,68.06
2018,8,18,16,15,747.5,106.5,4.7,33.5,487.5,74.75,55.8
2018,8,18,16,30,721.0,101.0,4.7,32.6,436.0,72.44,54.34
2018,8,18,16,45,685.5,95.5,4.7,31.65,383.5,69.89,52.64
2018,8,18,17,0,650.0,90.0,4.7,30.7,331.0,67.26,50.82
2018,8,18,17,15,600.5,82.5,4.6,29.4,278.0,62.88,47.5
2018,8,18,17,30,551.0,75.0,4.5,28.1,225.0,58.38,43.94
2018,8,18,17,45,481.5,64.5,4.4,26.8,175.5,51.13,37.82
2018,8,18,18,0,412.0,54.0,4.3,25.5,126.0,43.68,31.27
2018,8,18,18,15,313.0,41.0,4.25,24.45,85.0,33.68,22.16
2018,8,18,18,30,214.0,28.0,4.2,23.4,44.0,21.81,8.08
2018,8,18,18,45,113.5,15.0,4.1,22.35,23.0,12.8,0.0
2018,8,18,19,0,13.0,2.0,4.0,21.3,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,4.0,20.75,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,20.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,22.0,4.0,2.55,14.25,4.0,0.0,0.0
2018,8,19,5,30,44.0,8.0,2.8,14.7,8.0,22.07,0.0
2018,8,19,5,45,143.5,22.0,3.05,15.2,34.5,98.19,0.0
2018,8,19,6,0,243.0,36.0,3.3,15.7,61.0,179.7,134.22
2018,8,19,6,15,331.0,49.5,3.3,16.45,104.0,253.54,203.32
2018,8,19,6,30,419.0,63.0,3.3,17.2,147.0,340.03,277.94
2018,8,19,6,45,483.0,72.5,3.3,17.9,196.5,414.73,340.84
2018,8,19,7,0,547.0,82.0,3.3,18.6,246.0,494.27,405.06
2018,8,19,7,15,593.5,89.5,3.35,19.4,298.5,563.3,458.4
2018,8,19,7,30,640.0,97.0,3.4,20.2,351.0,634.41,510.8
2018,8,19,7,45,674.5,102.5,3.4,21.0,403.0,695.1,552.62
2018,8,19,8,0,709.0,108.0,3.4,21.8,455.0,755.88,593.2
2018,8,19,8,15,735.5,113.0,3.4,22.7,505.5,808.69,626.65
2018,8,19,8,30,762.0,118.0,3.4,23.6,556.0,860.21,658.35
2018,8,19,8,45,782.5,121.0,3.45,24.5,602.5,896.21,678.92
2018,8,19,9,0,803.0,124.0,3.5,25.4,649.0,935.8,701.7
2018,8,19,9,15,819.0,127.0,3.55,26.2,691.5,968.26,719.6
2018,8,19,9,30,835.0,130.0,3.6,27.0,734.0,997.57,735.29
2018,8,19,9,45,847.5,132.5,3.65,27.75,771.0,1019.43,746.14
2018,8,19,10,0,860.0,135.0,3.7,28.5,808.0,1037.63,754.65
2018,8,19,10,15,870.5,136.0,3.75,29.15,838.5,1048.35,758.69
2018,8,19,10,30,881.0,137.0,3.8,29.8,869.0,1041.19,751.39
2018,8,19,10,45,890.0,137.0,3.85,30.45,893.0,1041.49,749.19
2018,8,19,11,0,899.0,137.0,3.9,31.1,917.0,1037.8,744.52
2018,8,19,11,15,904.0,136.5,3.95,31.55,932.0,1025.73,735.24
2018,8,19,11,30,909.0,136.0,4.0,32.0,947.0,1009.76,723.65
2018,8,19,11,45,914.5,135.0,4.0,32.45,956.0,989.96,709.42
2018,8,19,12,0,920.0,134.0,4.0,32.9,965.0,966.35,692.87
2018,8,19,12,15,920.0,134.0,4.05,33.15,964.0,935.13,672.31
2018,8,19,12,30,920.0,134.0,4.1,33.4,963.0,900.6,649.58
2018,8,19,12,45,917.5,133.5,4.1,33.65,953.5,860.49,622.87
2018,8,19,13,0,915.0,133.0,4.1,33.9,944.0,817.57,594.2
2018,8,19,13,15,912.5,131.5,4.15,33.95,927.5,771.21,562.32
2018,8,19,13,30,910.0,130.0,4.2,34.0,911.0,722.43,527.54
2018,8,19,13,45,906.5,127.5,4.25,34.05,887.0,670.01,489.32
2018,8,19,14,0,903.0,125.0,4.3,34.1,863.0,615.69,448.64
2018,8,19,14,15,895.0,122.5,4.3,33.9,831.0,557.42,404.23
2018,8,19,14,30,887.0,120.0,4.3,33.7,799.0,498.19,357.65
2018,8,19,14,45,879.0,116.5,4.35,33.5,762.0,437.48,308.58
2018,8,19,15,0,871.0,113.0,4.4,33.3,725.0,372.74,255.23
2018,8,19,15,15,858.0,110.0,4.4,33.3,682.0,309.48,202.18
2018,8,19,15,30,845.0,107.0,4.4,33.3,639.0,247.0,150.67
2018,8,19,15,45,827.0,103.5,4.45,32.35,591.5,184.51,103.77
2018,8,19,16,0,809.0,100.0,4.5,31.4,544.0,123.98,67.73
2018,8,19,16,15,788.5,94.5,4.55,30.5,493.5,73.82,55.77
2018,8,19,16,30,768.0,89.0,4.6,29.6,443.0,70.94,53.81
2018,8,19,16,45,737.0,84.0,4.6,28.75,390.5,62.43,47.06
2018,8,19,17,0,706.0,79.0,4.6,27.9,338.0,59.81,45.16
2018,8,19,17,15,659.5,72.5,4.5,26.65,284.5,55.84,42.09
2018,8,19,17,30,613.0,66.0,4.4,25.4,231.0,51.77,38.8
2018,8,19,17,45,542.5,57.5,4.35,24.15,180.0,45.83,33.71
2018,8,19,18,0,472.0,49.0,4.3,22.9,129.0,39.79,28.28
2018,8,19,18,15,363.5,38.0,4.2,21.9,87.0,31.31,20.35
2018,8,19,18,30,255.0,27.0,4.1,20.9,45.0,22.7,7.27
2018,8,19,18,45,136.0,15.0,4.05,19.85,23.5,12.8,0.0
2018,8,19,19,0,17.0,3.0,4.0,18.8,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,4.0,18.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
