Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.05,13.65,18.5,81.73,0.0
2018,10,9,6,30,252.0,22.0,1.1,14.4,37.0,211.05,32.18
2018,10,9,6,45,382.0,30.5,1.1,15.15,78.0,337.05,261.63
2018,10,9,7,0,512.0,39.0,1.1,15.9,119.0,458.46,367.88
2018,10,9,7,15,583.5,45.0,1.0,16.55,167.0,535.99,429.9
2018,10,9,7,30,655.0,51.0,0.9,17.2,215.0,625.25,496.4
2018,10,9,7,45,700.5,55.0,0.8,17.85,264.5,693.02,543.03
2018,10,9,8,0,746.0,59.0,0.7,18.5,314.0,761.21,587.13
2018,10,9,8,15,776.0,62.0,0.65,19.25,361.0,813.89,618.74
2018,10,9,8,30,806.0,65.0,0.6,20.0,408.0,865.09,648.07
2018,10,9,8,45,828.0,68.0,0.5,20.75,452.0,906.74,668.98
2018,10,9,9,0,850.0,71.0,0.4,21.5,496.0,934.93,680.57
2018,10,9,9,15,865.5,73.0,0.45,22.25,534.5,963.01,695.26
2018,10,9,9,30,881.0,75.0,0.5,23.0,573.0,987.77,707.77
2018,10,9,9,45,893.0,76.5,0.55,23.75,606.0,1004.79,715.52
2018,10,9,10,0,905.0,78.0,0.6,24.5,639.0,1018.01,721.12
2018,10,9,10,15,913.5,79.0,0.8,25.25,665.0,1023.13,725.32
2018,10,9,10,30,922.0,80.0,1.0,26.0,691.0,1024.2,726.98
2018,10,9,10,45,927.5,80.5,1.15,26.75,709.5,1017.58,722.81
2018,10,9,11,0,933.0,81.0,1.3,27.5,728.0,1006.88,716.13
2018,10,9,11,15,937.0,81.0,1.5,27.85,739.0,990.08,707.47
2018,10,9,11,30,941.0,81.0,1.7,28.2,750.0,969.3,696.06
2018,10,9,11,45,939.5,82.5,1.85,28.55,752.0,941.35,679.19
2018,10,9,12,0,938.0,84.0,2.0,28.9,754.0,909.82,659.85
2018,10,9,12,15,929.0,87.0,2.2,29.05,746.5,870.27,635.94
2018,10,9,12,30,920.0,90.0,2.4,29.2,739.0,827.96,609.7
2018,10,9,12,45,920.5,88.5,2.6,29.35,727.5,785.58,582.86
2018,10,9,13,0,921.0,87.0,2.8,29.5,716.0,740.25,553.17
2018,10,9,13,15,904.0,89.5,3.05,29.4,691.0,684.73,514.14
2018,10,9,13,30,887.0,92.0,3.3,29.3,666.0,628.24,472.98
2018,10,9,13,45,888.0,87.0,3.55,29.2,640.5,573.82,431.85
2018,10,9,14,0,889.0,82.0,3.8,29.1,615.0,517.3,387.4
2018,10,9,14,15,874.5,81.0,4.0,28.75,579.5,455.92,337.85
2018,10,9,14,30,860.0,80.0,4.2,28.4,544.0,394.57,286.57
2018,10,9,14,45,841.0,77.5,4.4,28.05,503.0,328.7,230.56
2018,10,9,15,0,822.0,75.0,4.6,27.7,462.0,265.46,176.06
2018,10,9,15,15,796.5,72.0,4.6,27.7,416.5,202.22,122.94
2018,10,9,15,30,771.0,69.0,4.6,27.7,371.0,141.68,77.2
2018,10,9,15,45,733.0,65.0,4.85,26.35,322.0,82.74,45.06
2018,10,9,16,0,695.0,61.0,5.1,25.0,273.0,51.97,39.08
2018,10,9,16,15,638.0,56.0,5.0,24.0,223.5,44.33,32.62
2018,10,9,16,30,581.0,51.0,4.9,23.0,174.0,40.93,29.63
2018,10,9,16,45,488.0,43.5,4.85,22.05,127.5,35.32,24.52
2018,10,9,17,0,395.0,36.0,4.8,21.1,81.0,29.78,19.0
2018,10,9,17,15,249.5,24.5,4.65,20.25,48.0,20.5,4.18
2018,10,9,17,30,104.0,13.0,4.5,19.4,15.0,11.1,0.0
2018,10,9,17,45,52.0,6.5,4.4,18.55,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,6,15,79.0,11.5,0.95,12.25,16.0,55.22,0.0
2018,10,10,6,30,158.0,23.0,1.1,12.8,32.0,153.78,0.0
2018,10,10,6,45,278.0,36.0,1.2,13.3,71.0,271.88,211.41
2018,10,10,7,0,398.0,49.0,1.3,13.8,110.0,387.39,315.78
2018,10,10,7,15,477.0,57.0,1.25,14.2,156.5,476.55,389.93
2018,10,10,7,30,556.0,65.0,1.2,14.6,203.0,570.02,462.92
2018,10,10,7,45,607.0,71.5,1.2,15.05,251.5,641.9,516.19
2018,10,10,8,0,658.0,78.0,1.2,15.5,300.0,714.92,567.87
2018,10,10,8,15,695.0,81.5,1.05,16.05,346.5,771.8,603.74
2018,10,10,8,30,732.0,85.0,0.9,16.6,393.0,827.8,637.13
2018,10,10,8,45,759.5,87.5,0.8,17.2,437.0,866.24,657.69
2018,10,10,9,0,787.0,90.0,0.7,17.8,481.0,908.74,680.3
2018,10,10,9,15,810.0,90.5,0.75,18.45,520.0,941.61,698.76
2018,10,10,9,30,833.0,91.0,0.8,19.1,559.0,971.33,715.14
2018,10,10,9,45,852.5,90.5,0.85,19.75,593.0,992.85,726.22
2018,10,10,10,0,872.0,90.0,0.9,20.4,627.0,999.0,727.72
2018,10,10,10,15,880.5,90.5,0.9,21.0,652.0,1003.31,727.53
2018,10,10,10,30,889.0,91.0,0.9,21.6,677.0,1003.73,725.08
2018,10,10,10,45,894.5,92.0,0.95,22.2,695.0,997.81,719.9
2018,10,10,11,0,900.0,93.0,1.0,22.8,713.0,987.93,712.46
2018,10,10,11,15,902.5,94.0,1.05,23.25,723.5,971.24,701.31
2018,10,10,11,30,905.0,95.0,1.1,23.7,734.0,950.73,687.91
2018,10,10,11,45,906.0,94.5,1.15,24.1,736.0,923.49,670.41
2018,10,10,12,0,907.0,94.0,1.2,24.5,738.0,892.72,650.68
2018,10,10,12,15,904.0,94.5,1.3,24.65,732.0,856.31,628.48
2018,10,10,12,30,901.0,95.0,1.4,24.8,726.0,816.9,603.98
2018,10,10,12,45,895.0,94.5,1.45,25.0,711.5,771.41,574.37
2018,10,10,13,0,889.0,94.0,1.5,25.2,697.0,723.59,542.17
2018,10,10,13,15,882.0,93.0,1.65,25.2,675.5,672.53,506.6
2018,10,10,13,30,875.0,92.0,1.8,25.2,654.0,619.71,468.33
2018,10,10,13,45,865.0,90.5,1.95,25.2,625.5,563.27,425.87
2018,10,10,14,0,855.0,89.0,2.1,25.2,597.0,506.54,381.43
2018,10,10,14,15,840.5,87.0,2.25,25.0,562.0,445.2,332.1
2018,10,10,14,30,826.0,85.0,2.4,24.8,527.0,384.05,281.07
2018,10,10,14,45,806.5,82.5,2.6,24.65,486.5,321.43,227.55
2018,10,10,15,0,787.0,80.0,2.8,24.5,446.0,260.2,174.55
2018,10,10,15,15,760.0,77.0,2.8,24.5,401.5,198.93,123.02
2018,10,10,15,30,733.0,74.0,2.8,24.5,357.0,140.6,78.91
2018,10,10,15,45,693.0,69.5,3.1,23.65,309.0,79.32,44.17
2018,10,10,16,0,653.0,65.0,3.4,22.8,261.0,50.52,38.2
2018,10,10,16,15,592.5,59.5,3.5,22.0,212.5,46.85,35.08
2018,10,10,16,30,532.0,54.0,3.6,21.2,164.0,43.22,31.81
2018,10,10,16,45,437.0,45.5,3.7,20.4,119.5,36.93,26.03
2018,10,10,17,0,342.0,37.0,3.8,19.6,75.0,30.67,19.68
2018,10,10,17,15,206.5,23.5,3.95,18.85,43.0,19.66,0.91
2018,10,10,17,30,71.0,10.0,4.1,18.1,11.0,8.54,0.0
2018,10,10,17,45,35.5,5.0,4.2,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,57.5,11.0,1.15,12.0,14.0,42.47,0.0
2018,10,11,6,30,115.0,22.0,1.3,12.6,28.0,124.46,0.0
2018,10,11,6,45,222.5,37.0,1.5,13.25,64.5,238.37,183.65
2018,10,11,7,0,330.0,52.0,1.7,13.9,101.0,342.23,279.86
2018,10,11,7,15,406.5,63.0,1.7,14.45,146.5,426.41,351.91
2018,10,11,7,30,483.0,74.0,1.7,15.0,192.0,521.05,427.79
2018,10,11,7,45,533.5,82.0,1.75,15.55,238.5,592.33,482.31
2018,10,11,8,0,584.0,90.0,1.8,16.1,285.0,664.66,535.35
2018,10,11,8,15,620.5,96.5,1.65,16.7,331.0,723.1,574.43
2018,10,11,8,30,657.0,103.0,1.5,17.3,377.0,780.78,611.16
2018,10,11,8,45,682.5,107.5,1.35,17.9,419.0,824.26,636.31
2018,10,11,9,0,708.0,112.0,1.2,18.5,461.0,865.62,659.02
2018,10,11,9,15,738.5,112.0,1.0,19.15,501.0,903.8,677.65
2018,10,11,9,30,769.0,112.0,0.8,19.8,541.0,939.22,693.37
2018,10,11,9,45,797.0,108.5,0.6,20.45,575.5,958.58,697.9
2018,10,11,10,0,825.0,105.0,0.4,21.1,610.0,981.3,704.32
2018,10,11,10,15,835.0,106.5,0.5,21.65,635.5,988.15,707.89
2018,10,11,10,30,845.0,108.0,0.6,22.2,661.0,991.12,709.46
2018,10,11,10,45,852.5,108.5,0.7,22.7,679.5,986.49,706.61
2018,10,11,11,0,860.0,109.0,0.8,23.2,698.0,977.9,701.46
2018,10,11,11,15,865.0,109.0,0.9,23.5,708.5,962.41,692.6
2018,10,11,11,30,870.0,109.0,1.0,23.8,719.0,932.77,674.8
2018,10,11,11,45,873.0,108.0,1.1,24.15,722.0,907.48,659.64
2018,10,11,12,0,876.0,107.0,1.2,24.5,725.0,878.69,641.97
2018,10,11,12,15,877.0,105.5,1.3,24.7,720.0,844.32,620.84
2018,10,11,12,30,878.0,104.0,1.4,24.9,715.0,806.82,597.35
2018,10,11,12,45,876.0,102.5,1.5,25.1,702.0,764.09,569.98
2018,10,11,13,0,874.0,101.0,1.6,25.3,689.0,718.77,539.43
2018,10,11,13,15,868.5,99.0,1.7,25.35,668.0,668.31,503.64
2018,10,11,13,30,863.0,97.0,1.8,25.4,647.0,616.01,465.3
2018,10,11,13,45,854.0,95.0,1.9,25.45,619.0,562.0,424.26
2018,10,11,14,0,845.0,93.0,2.0,25.5,591.0,504.22,378.94
2018,10,11,14,15,831.5,91.0,2.05,25.45,556.5,443.83,330.02
2018,10,11,14,30,818.0,89.0,2.1,25.4,522.0,383.54,279.54
2018,10,11,14,45,798.5,85.5,2.2,25.35,481.5,320.48,225.87
2018,10,11,15,0,779.0,82.0,2.3,25.3,441.0,258.89,172.86
2018,10,11,15,15,751.5,78.5,2.3,25.3,396.0,197.65,121.79
2018,10,11,15,30,724.0,75.0,2.3,25.3,351.0,139.45,78.18
2018,10,11,15,45,683.0,70.5,2.25,24.85,303.0,78.71,44.14
2018,10,11,16,0,642.0,66.0,2.2,24.4,255.0,51.31,38.61
2018,10,11,16,15,580.0,59.5,1.95,23.5,206.5,46.88,34.87
2018,10,11,16,30,518.0,53.0,1.7,22.6,158.0,42.44,30.93
2018,10,11,16,45,414.0,44.0,1.45,21.7,113.0,35.68,24.77
2018,10,11,17,0,310.0,35.0,1.2,20.8,68.0,28.93,17.93
2018,10,11,17,15,184.0,21.5,1.35,20.15,38.5,17.92,0.0
2018,10,11,17,30,58.0,8.0,1.5,19.5,9.0,6.83,0.0
2018,10,11,17,45,29.0,4.0,1.65,18.85,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.0,12.9,14.0,55.46,0.0
2018,10,12,6,30,163.0,20.0,1.1,13.5,28.0,150.28,0.0
2018,10,12,6,45,295.5,31.5,1.15,14.1,66.5,280.33,212.81
2018,10,12,7,0,428.0,43.0,1.2,14.7,105.0,403.26,326.04
2018,10,12,7,15,507.0,50.5,1.35,15.4,152.0,491.99,399.82
2018,10,12,7,30,586.0,58.0,1.5,16.1,199.0,585.44,473.45
2018,10,12,7,45,638.0,63.5,1.6,16.85,248.0,657.44,527.16
2018,10,12,8,0,690.0,69.0,1.7,17.6,297.0,730.68,579.41
2018,10,12,8,15,725.5,72.5,1.8,18.65,344.0,781.1,612.57
2018,10,12,8,30,761.0,76.0,1.9,19.7,391.0,836.73,648.37
2018,10,12,8,45,786.5,79.0,2.0,20.75,435.0,880.57,674.89
2018,10,12,9,0,812.0,82.0,2.1,21.8,479.0,921.97,699.21
2018,10,12,9,15,835.5,83.0,2.1,22.4,519.0,956.03,718.32
2018,10,12,9,30,859.0,84.0,2.1,23.0,559.0,986.91,735.11
2018,10,12,9,45,878.5,83.0,2.1,23.65,593.5,996.26,737.54
2018,10,12,10,0,898.0,82.0,2.1,24.3,628.0,1013.46,745.41
2018,10,12,10,15,907.5,83.0,2.25,25.0,654.0,1019.28,747.53
2018,10,12,10,30,917.0,84.0,2.4,25.7,680.0,1021.08,747.24
2018,10,12,10,45,922.5,85.0,2.55,26.4,698.5,1014.83,741.85
2018,10,12,11,0,928.0,86.0,2.7,27.1,717.0,1004.52,733.98
2018,10,12,11,15,932.0,87.0,2.8,27.55,728.5,988.71,722.91
2018,10,12,11,30,936.0,88.0,2.9,28.0,740.0,968.91,709.36
2018,10,12,11,45,937.5,87.5,3.05,28.4,742.5,941.27,691.23
2018,10,12,12,0,939.0,87.0,3.2,28.8,745.0,909.96,670.64
2018,10,12,12,15,938.5,86.5,3.25,29.05,739.5,873.47,646.24
2018,10,12,12,30,938.0,86.0,3.3,29.3,734.0,833.71,619.56
2018,10,12,12,45,933.5,85.5,3.4,29.5,720.0,787.89,588.93
2018,10,12,13,0,929.0,85.0,3.5,29.7,706.0,739.5,555.8
2018,10,12,13,15,923.0,84.5,3.5,29.75,685.0,687.79,517.7
2018,10,12,13,30,917.0,84.0,3.5,29.8,664.0,634.1,477.16
2018,10,12,13,45,908.5,82.5,3.5,29.85,635.5,576.36,432.51
2018,10,12,14,0,900.0,81.0,3.5,29.9,607.0,517.44,385.58
2018,10,12,14,15,887.0,79.0,3.5,29.8,571.5,455.23,334.94
2018,10,12,14,30,874.0,77.0,3.5,29.7,536.0,392.9,282.65
2018,10,12,14,45,855.0,74.5,3.5,29.6,494.5,326.39,226.13
2018,10,12,15,0,836.0,72.0,3.5,29.5,453.0,262.46,171.28
2018,10,12,15,15,810.0,69.0,3.5,29.5,407.0,198.47,118.28
2018,10,12,15,30,784.0,66.0,3.5,29.5,361.0,137.24,72.99
2018,10,12,15,45,746.5,61.5,3.15,28.7,312.0,77.35,41.52
2018,10,12,16,0,709.0,57.0,2.8,27.9,263.0,49.06,36.1
2018,10,12,16,15,652.5,52.0,2.55,26.5,213.5,45.24,32.99
2018,10,12,16,30,596.0,47.0,2.3,25.1,164.0,38.07,26.83
2018,10,12,16,45,490.0,39.0,2.0,23.75,117.0,31.87,21.25
2018,10,12,17,0,384.0,31.0,1.7,22.4,70.0,25.71,14.9
2018,10,12,17,15,236.0,20.5,1.85,21.65,40.0,17.22,0.0
2018,10,12,17,30,88.0,10.0,2.0,20.9,10.0,8.54,0.0
2018,10,12,17,45,44.0,5.0,2.15,20.15,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.5,1.4,11.85,14.5,72.65,0.0
2018,10,13,6,30,224.0,19.0,1.6,12.7,29.0,185.19,0.0
2018,10,13,6,45,372.0,28.0,1.8,13.5,70.0,328.67,247.23
2018,10,13,7,0,520.0,37.0,2.0,14.3,111.0,462.59,374.05
2018,10,13,7,15,597.0,43.0,2.1,15.1,160.0,543.89,442.58
2018,10,13,7,30,674.0,49.0,2.2,15.9,209.0,637.85,516.62
2018,10,13,7,45,721.0,53.5,2.35,16.65,259.0,707.93,569.38
2018,10,13,8,0,768.0,58.0,2.5,17.4,309.0,778.46,620.1
2018,10,13,8,15,799.0,61.5,2.45,18.45,357.0,833.06,655.13
2018,10,13,8,30,830.0,65.0,2.4,19.5,405.0,886.12,687.6
2018,10,13,8,45,852.0,67.0,2.4,20.5,449.0,916.06,703.5
2018,10,13,9,0,874.0,69.0,2.4,21.5,493.0,953.48,724.24
2018,10,13,9,15,888.5,71.5,2.4,22.3,531.5,981.23,738.52
2018,10,13,9,30,903.0,74.0,2.4,23.1,570.0,1005.53,750.41
2018,10,13,9,45,913.0,76.5,2.35,23.9,603.0,1021.62,756.3
2018,10,13,10,0,923.0,79.0,2.3,24.7,636.0,1033.79,759.72
2018,10,13,10,15,931.0,80.0,2.3,25.35,661.5,1038.01,759.17
2018,10,13,10,30,939.0,81.0,2.3,26.0,687.0,1038.12,756.24
2018,10,13,10,45,943.5,81.5,2.3,26.65,705.0,1030.02,748.27
2018,10,13,11,0,948.0,82.0,2.3,27.3,723.0,1017.82,737.97
2018,10,13,11,15,949.5,82.5,2.4,27.7,732.5,998.7,725.23
2018,10,13,11,30,951.0,83.0,2.5,28.1,742.0,975.65,710.06
2018,10,13,11,45,951.0,83.5,2.55,28.45,744.0,947.43,691.25
2018,10,13,12,0,951.0,84.0,2.6,28.8,746.0,915.56,670.09
2018,10,13,12,15,950.0,83.5,2.65,28.9,740.0,878.25,645.97
2018,10,13,12,30,949.0,83.0,2.7,29.0,734.0,837.68,619.53
2018,10,13,12,45,945.5,82.0,2.8,29.15,720.0,791.64,589.33
2018,10,13,13,0,942.0,81.0,2.9,29.3,706.0,742.94,556.61
2018,10,13,13,15,935.5,80.0,2.95,29.25,684.0,689.85,518.24
2018,10,13,13,30,929.0,79.0,3.0,29.2,662.0,634.82,477.33
2018,10,13,13,45,919.5,78.0,3.1,29.15,633.0,576.49,432.82
2018,10,13,14,0,910.0,77.0,3.2,29.1,604.0,517.05,385.88
2018,10,13,14,15,896.5,75.0,3.25,28.9,568.0,454.15,334.84
2018,10,13,14,30,883.0,73.0,3.3,28.7,532.0,391.19,282.06
2018,10,13,14,45,864.5,70.5,3.4,28.5,490.5,326.5,226.81
2018,10,13,15,0,846.0,68.0,3.5,28.3,449.0,260.08,169.84
2018,10,13,15,15,820.0,65.0,3.5,28.3,403.0,195.6,116.19
2018,10,13,15,30,794.0,62.0,3.5,28.3,357.0,133.86,70.44
2018,10,13,15,45,756.5,58.5,3.55,27.3,308.5,74.28,39.62
2018,10,13,16,0,719.0,55.0,3.6,26.3,260.0,47.56,35.08
2018,10,13,16,15,660.5,49.5,3.55,25.15,210.0,43.23,31.45
2018,10,13,16,30,602.0,44.0,3.5,24.0,160.0,38.9,27.63
2018,10,13,16,45,503.5,37.0,3.45,22.85,114.5,30.33,19.96
2018,10,13,17,0,405.0,30.0,3.4,21.7,69.0,25.01,14.02
2018,10,13,17,15,236.0,18.5,3.55,20.75,38.0,15.5,0.0
2018,10,13,17,30,67.0,7.0,3.7,19.8,7.0,5.97,0.0
2018,10,13,17,45,33.5,3.5,3.9,18.85,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,6,15,103.0,9.0,1.65,10.6,13.5,7.68,0.0
2018,10,14,6,30,206.0,18.0,1.9,11.3,27.0,143.88,0.0
2018,10,14,6,45,353.0,28.5,2.15,12.0,67.5,316.58,235.84
2018,10,14,7,0,500.0,39.0,2.4,12.7,108.0,450.81,367.38
2018,10,14,7,15,581.0,45.0,2.5,13.45,157.0,541.51,444.55
2018,10,14,7,30,662.0,51.0,2.6,14.2,206.0,630.37,515.86
2018,10,14,7,45,711.5,56.0,2.75,14.95,256.5,702.91,571.39
2018,10,14,8,0,761.0,61.0,2.9,15.7,307.0,775.99,624.78
2018,10,14,8,15,796.0,64.0,2.85,16.5,356.0,833.35,663.16
2018,10,14,8,30,831.0,67.0,2.8,17.3,405.0,889.32,699.02
2018,10,14,8,45,855.0,69.5,2.8,18.05,450.0,932.3,725.07
2018,10,14,9,0,879.0,72.0,2.8,18.8,495.0,961.78,741.22
2018,10,14,9,15,897.0,74.5,2.75,19.5,535.5,992.88,757.99
2018,10,14,9,30,915.0,77.0,2.7,20.2,576.0,1020.58,772.14
2018,10,14,9,45,927.5,79.0,2.7,20.9,610.0,1038.43,780.11
2018,10,14,10,0,940.0,81.0,2.7,21.6,644.0,1052.34,785.6
2018,10,14,10,15,949.0,81.0,2.7,22.2,670.0,1056.13,784.88
2018,10,14,10,30,958.0,81.0,2.7,22.8,696.0,1055.77,781.72
2018,10,14,10,45,965.0,82.0,2.7,23.4,715.5,1050.43,775.55
2018,10,14,11,0,972.0,83.0,2.7,24.0,735.0,1040.81,766.84
2018,10,14,11,15,977.0,83.0,2.7,24.5,746.5,1023.84,753.86
2018,10,14,11,30,982.0,83.0,2.7,25.0,758.0,1002.69,738.41
2018,10,14,11,45,984.5,83.0,2.7,25.5,761.5,975.2,718.97
2018,10,14,12,0,987.0,83.0,2.7,26.0,765.0,943.81,697.11
2018,10,14,12,15,986.0,82.5,2.7,26.3,759.0,905.2,671.05
2018,10,14,12,30,985.0,82.0,2.7,26.6,753.0,863.21,642.71
2018,10,14,12,45,981.5,81.0,2.7,26.9,738.5,815.64,610.44
2018,10,14,13,0,978.0,80.0,2.7,27.2,724.0,765.29,575.77
2018,10,14,13,15,972.0,79.0,2.7,27.35,701.5,710.77,535.72
2018,10,14,13,30,966.0,78.0,2.7,27.5,679.0,654.18,493.08
2018,10,14,13,45,957.0,77.0,2.7,27.6,649.5,594.14,446.74
2018,10,14,14,0,948.0,76.0,2.7,27.7,620.0,532.86,397.94
2018,10,14,14,15,935.5,74.0,2.7,27.65,583.5,468.2,345.24
2018,10,14,14,30,923.0,72.0,2.7,27.6,547.0,403.29,290.64
2018,10,14,14,45,905.0,69.5,2.75,27.6,504.5,336.33,233.28
2018,10,14,15,0,887.0,67.0,2.8,27.6,462.0,270.38,176.34
2018,10,14,15,15,861.5,64.0,2.8,27.6,414.5,200.6,118.52
2018,10,14,15,30,836.0,61.0,2.8,27.6,367.0,136.3,71.03
2018,10,14,15,45,800.5,57.5,2.25,26.8,317.5,74.13,39.23
2018,10,14,16,0,765.0,54.0,1.7,26.0,268.0,47.18,34.8
2018,10,14,16,15,705.0,49.0,1.6,24.55,216.5,43.19,31.49
2018,10,14,16,30,645.0,44.0,1.5,23.1,165.0,39.24,28.01
2018,10,14,16,45,494.5,37.5,1.45,21.7,113.5,30.82,20.44
2018,10,14,17,0,344.0,31.0,1.4,20.3,62.0,25.88,14.35
2018,10,14,17,15,205.0,18.5,1.55,19.7,34.0,15.79,0.0
2018,10,14,17,30,66.0,6.0,1.7,19.1,6.0,5.12,0.0
2018,10,14,17,45,33.0,3.0,1.85,18.45,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,124.0,9.0,1.7,10.45,14.0,0.0,0.0
2018,10,15,6,30,248.0,18.0,1.8,11.3,28.0,170.1,0.0
2018,10,15,6,45,404.0,26.5,1.9,12.15,69.5,349.09,253.59
2018,10,15,7,0,560.0,35.0,2.0,13.0,111.0,480.24,387.69
2018,10,15,7,15,636.0,40.5,2.1,13.8,160.5,570.56,464.24
2018,10,15,7,30,712.0,46.0,2.2,14.6,210.0,664.31,538.43
2018,10,15,7,45,758.5,50.0,2.3,15.35,260.5,734.37,591.1
2018,10,15,8,0,805.0,54.0,2.4,16.1,311.0,804.74,641.42
2018,10,15,8,15,835.5,56.5,2.3,17.1,359.5,848.74,668.43
2018,10,15,8,30,866.0,59.0,2.2,18.1,408.0,900.13,699.37
2018,10,15,8,45,887.5,61.5,2.05,19.1,452.5,941.04,721.1
2018,10,15,9,0,909.0,64.0,1.9,20.1,497.0,979.21,740.05
2018,10,15,9,15,922.5,66.0,1.8,20.95,536.0,1005.72,751.63
2018,10,15,9,30,936.0,68.0,1.7,21.8,575.0,1028.62,760.65
2018,10,15,9,45,945.0,70.5,1.6,22.6,608.0,1043.87,764.71
2018,10,15,10,0,954.0,73.0,1.5,23.4,641.0,1055.05,766.21
2018,10,15,10,15,961.5,74.5,1.4,24.0,667.0,1059.27,763.99
2018,10,15,10,30,969.0,76.0,1.3,24.6,693.0,1059.25,759.29
2018,10,15,10,45,974.0,76.5,1.25,25.15,711.5,1051.25,750.94
2018,10,15,11,0,979.0,77.0,1.2,25.7,730.0,1039.02,740.28
2018,10,15,11,15,981.5,78.0,1.1,26.2,740.5,1020.81,725.38
2018,10,15,11,30,984.0,79.0,1.0,26.7,751.0,998.48,708.22
2018,10,15,11,45,984.5,79.0,0.95,27.2,753.0,969.2,687.93
2018,10,15,12,0,985.0,79.0,0.9,27.7,755.0,936.15,665.51
2018,10,15,12,15,984.0,78.5,0.95,27.95,749.0,897.67,642.16
2018,10,15,12,30,983.0,78.0,1.0,28.2,743.0,855.82,616.46
2018,10,15,12,45,979.0,77.5,1.1,28.45,728.5,808.56,587.63
2018,10,15,13,0,975.0,77.0,1.2,28.7,714.0,758.57,556.15
2018,10,15,13,15,969.0,75.5,1.3,28.75,691.5,703.76,518.72
2018,10,15,13,30,963.0,74.0,1.4,28.8,669.0,646.89,478.38
2018,10,15,13,45,953.5,73.5,1.5,28.8,639.5,587.36,434.53
2018,10,15,14,0,944.0,73.0,1.6,28.8,610.0,526.62,387.92
2018,10,15,14,15,931.0,71.0,1.7,28.65,573.5,462.09,336.83
2018,10,15,14,30,918.0,69.0,1.8,28.5,537.0,397.38,283.59
2018,10,15,14,45,900.0,67.0,1.9,28.35,495.0,331.3,227.82
2018,10,15,15,0,882.0,65.0,2.0,28.2,453.0,266.22,172.26
2018,10,15,15,15,856.0,62.0,2.0,28.2,406.0,200.2,117.88
2018,10,15,15,30,830.0,59.0,2.0,28.2,359.0,132.91,68.47
2018,10,15,15,45,794.5,55.5,1.7,27.25,310.0,71.26,37.47
2018,10,15,16,0,759.0,52.0,1.4,26.3,261.0,45.53,33.34
2018,10,15,16,15,701.0,47.5,1.35,24.95,210.5,41.94,30.35
2018,10,15,16,30,643.0,43.0,1.3,23.6,160.0,38.42,27.2
2018,10,15,16,45,483.5,36.5,1.25,22.25,109.0,30.03,19.63
2018,10,15,17,0,324.0,30.0,1.2,20.9,58.0,25.07,13.07
2018,10,15,17,15,183.5,18.0,1.25,20.15,31.5,15.36,0.0
2018,10,15,17,30,43.0,6.0,1.3,19.4,5.0,0.0,0.0
2018,10,15,17,45,21.5,3.0,1.35,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,16,6,15,111.5,9.0,1.7,9.7,13.0,0.0,0.0
2018,10,16,6,30,223.0,18.0,1.9,10.4,26.0,154.5,0.0
2018,10,16,6,45,376.5,26.5,2.1,11.15,65.5,328.7,233.41
2018,10,16,7,0,530.0,35.0,2.3,11.9,105.0,458.26,372.21
2018,10,16,7,15,608.5,41.0,2.35,12.7,154.0,549.91,450.86
2018,10,16,7,30,687.0,47.0,2.4,13.5,203.0,645.23,527.09
2018,10,16,7,45,735.0,51.5,2.5,14.25,253.0,716.33,581.35
2018,10,16,8,0,783.0,56.0,2.6,15.0,303.0,787.89,633.29
2018,10,16,8,15,814.5,59.0,2.45,15.9,351.0,842.39,668.38
2018,10,16,8,30,846.0,62.0,2.3,16.8,399.0,895.31,700.59
2018,10,16,8,45,868.0,64.5,2.15,17.65,443.5,926.07,716.08
2018,10,16,9,0,890.0,67.0,2.0,18.5,488.0,964.2,736.04
2018,10,16,9,15,905.0,69.5,1.95,19.35,527.0,992.43,749.8
2018,10,16,9,30,920.0,72.0,1.9,20.2,566.0,1017.16,761.05
2018,10,16,9,45,929.0,73.5,1.8,21.05,597.5,1030.84,764.27
2018,10,16,10,0,938.0,75.0,1.7,21.9,629.0,1040.57,765.02
2018,10,16,10,15,945.0,76.0,1.75,22.55,654.0,1043.6,764.46
2018,10,16,10,30,952.0,77.0,1.8,23.2,679.0,1042.5,761.49
2018,10,16,10,45,957.0,78.0,1.8,23.85,697.5,1035.25,754.11
2018,10,16,11,0,962.0,79.0,1.8,24.5,716.0,1023.81,744.34
2018,10,16,11,15,964.5,79.5,1.85,25.0,726.0,1005.27,731.37
2018,10,16,11,30,967.0,80.0,1.9,25.5,736.0,982.71,716.0
2018,10,16,11,45,967.5,80.0,1.95,26.0,738.0,953.87,696.67
2018,10,16,12,0,968.0,80.0,2.0,26.5,740.0,921.32,674.98
2018,10,16,12,15,966.0,80.0,1.95,26.9,734.0,883.15,648.85
2018,10,16,12,30,964.0,80.0,1.9,27.3,728.0,841.74,620.61
2018,10,16,12,45,959.5,80.0,1.9,27.65,713.5,795.43,589.6
2018,10,16,13,0,955.0,80.0,1.9,28.0,699.0,746.47,556.1
2018,10,16,13,15,948.5,78.5,1.9,28.1,676.5,692.27,516.99
2018,10,16,13,30,942.0,77.0,1.9,28.2,654.0,636.14,475.41
2018,10,16,13,45,932.5,76.0,1.9,28.3,625.0,577.21,430.47
2018,10,16,14,0,923.0,75.0,1.9,28.4,596.0,517.16,383.19
2018,10,16,14,15,909.5,73.5,1.9,28.3,560.0,454.12,332.37
2018,10,16,14,30,896.0,72.0,1.9,28.2,524.0,390.97,279.77
2018,10,16,14,45,877.5,69.0,1.9,28.1,482.0,325.19,224.0
2018,10,16,15,0,859.0,66.0,1.9,28.0,440.0,260.55,168.74
2018,10,16,15,15,832.0,63.0,1.9,28.0,393.5,192.57,112.97
2018,10,16,15,30,805.0,60.0,1.9,28.0,347.0,130.2,67.53
2018,10,16,15,45,764.0,56.5,1.55,27.05,297.5,70.07,37.63
2018,10,16,16,0,723.0,53.0,1.2,26.1,248.0,46.16,33.9
2018,10,16,16,15,660.0,47.5,1.25,24.7,198.0,41.75,30.2
2018,10,16,16,30,597.0,42.0,1.3,23.3,148.0,37.37,26.29
2018,10,16,16,45,484.0,35.0,1.3,21.9,103.0,28.84,18.58
2018,10,16,17,0,371.0,28.0,1.3,20.5,58.0,23.5,11.14
2018,10,16,17,15,214.0,17.0,1.45,19.8,31.5,14.51,0.0
2018,10,16,17,30,57.0,6.0,1.6,19.1,5.0,0.0,0.0
2018,10,16,17,45,28.5,3.0,1.7,18.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,6,15,88.5,8.0,1.1,10.8,11.0,0.0,0.0
2018,10,17,6,30,177.0,16.0,1.1,11.3,22.0,124.09,0.0
2018,10,17,6,45,322.0,26.5,1.1,11.8,59.5,290.0,197.14
2018,10,17,7,0,467.0,37.0,1.1,12.3,97.0,424.79,341.38
2018,10,17,7,15,550.0,43.5,1.1,12.9,144.0,515.91,418.39
2018,10,17,7,30,633.0,50.0,1.1,13.5,191.0,605.04,488.62
2018,10,17,7,45,684.0,54.5,1.1,14.15,240.0,676.98,542.01
2018,10,17,8,0,735.0,59.0,1.1,14.8,289.0,749.53,592.97
2018,10,17,8,15,768.5,63.0,1.0,15.7,336.5,805.79,627.96
2018,10,17,8,30,802.0,67.0,0.9,16.6,384.0,860.73,660.17
2018,10,17,8,45,825.5,70.0,0.8,17.45,427.5,903.02,682.4
2018,10,17,9,0,849.0,73.0,0.7,18.3,471.0,942.72,702.02
2018,10,17,9,15,865.5,75.5,0.7,19.2,509.5,960.88,709.09
2018,10,17,9,30,882.0,78.0,0.7,20.1,548.0,986.49,721.14
2018,10,17,9,45,893.5,79.5,0.75,20.95,580.0,1002.28,728.0
2018,10,17,10,0,905.0,81.0,0.8,21.8,612.0,1014.28,732.69
2018,10,17,10,15,913.5,82.5,0.8,22.55,637.5,1019.36,732.4
2018,10,17,10,30,922.0,84.0,0.8,23.3,663.0,1020.4,729.86
2018,10,17,10,45,927.5,84.5,0.8,24.05,681.0,1013.2,722.47
2018,10,17,11,0,933.0,85.0,0.8,24.8,699.0,1001.95,712.9
2018,10,17,11,15,936.0,86.0,0.75,25.4,709.5,984.9,699.36
2018,10,17,11,30,939.0,87.0,0.7,26.0,720.0,963.9,683.67
2018,10,17,11,45,941.0,87.0,0.6,26.65,723.0,937.02,663.42
2018,10,17,12,0,943.0,87.0,0.5,27.3,726.0,906.45,641.16
2018,10,17,12,15,942.0,86.5,0.4,27.6,720.0,869.3,615.91
2018,10,17,12,30,941.0,86.0,0.3,27.9,714.0,828.94,588.84
2018,10,17,12,45,936.5,85.5,0.15,28.15,699.5,782.97,557.76
2018,10,17,13,0,932.0,85.0,0.0,28.4,685.0,734.44,525.18
2018,10,17,13,15,925.5,84.0,0.15,28.55,663.0,681.8,490.66
2018,10,17,13,30,919.0,83.0,0.3,28.7,641.0,627.27,454.17
2018,10,17,13,45,909.0,81.0,0.45,28.8,611.5,568.26,413.04
2018,10,17,14,0,899.0,79.0,0.6,28.9,582.0,508.27,369.07
2018,10,17,14,15,885.0,77.5,0.7,28.8,546.5,446.38,321.4
2018,10,17,14,30,871.0,76.0,0.8,28.7,511.0,384.48,271.62
2018,10,17,14,45,851.5,73.0,0.95,28.6,469.5,318.02,217.04
2018,10,17,15,0,832.0,70.0,1.1,28.5,428.0,254.07,163.51
2018,10,17,15,15,804.0,66.5,1.1,28.5,382.0,189.96,111.46
2018,10,17,15,30,776.0,63.0,1.1,28.5,336.0,128.9,67.5
2018,10,17,15,45,735.0,59.0,1.1,27.5,287.5,70.3,38.72
2018,10,17,16,0,694.0,55.0,1.1,26.5,239.0,47.71,35.15
2018,10,17,16,15,616.0,50.0,1.15,25.15,188.5,40.19,28.78
2018,10,17,16,30,538.0,45.0,1.2,23.8,138.0,36.62,25.56
2018,10,17,16,45,381.0,36.5,1.2,22.45,91.5,29.87,19.29
2018,10,17,17,0,224.0,28.0,1.2,21.1,45.0,21.82,8.92
2018,10,17,17,15,119.0,15.0,1.3,20.4,23.5,12.8,0.0
2018,10,17,17,30,14.0,2.0,1.4,19.7,2.0,0.0,0.0
2018,10,17,17,45,7.0,1.0,1.5,19.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,18,6,15,71.5,7.5,1.1,10.9,9.5,0.0,0.0
2018,10,18,6,30,143.0,15.0,1.1,11.5,19.0,102.01,0.0
2018,10,18,6,45,292.5,26.0,1.1,12.1,55.5,267.66,173.25
2018,10,18,7,0,442.0,37.0,1.1,12.7,92.0,406.75,326.15
2018,10,18,7,15,525.5,44.0,1.05,13.35,138.5,497.89,403.35
2018,10,18,7,30,609.0,51.0,1.0,14.0,185.0,594.17,478.69
2018,10,18,7,45,661.5,56.5,0.95,14.65,233.5,660.11,527.11
2018,10,18,8,0,714.0,62.0,0.9,15.3,282.0,734.54,578.86
2018,10,18,8,15,748.5,66.0,0.75,16.0,329.0,791.14,613.54
2018,10,18,8,30,783.0,70.0,0.6,16.7,376.0,846.46,645.26
2018,10,18,8,45,807.0,73.5,0.45,17.35,419.5,889.44,667.06
2018,10,18,9,0,831.0,77.0,0.3,18.0,463.0,929.88,686.27
2018,10,18,9,15,848.5,79.5,0.3,18.85,501.5,959.74,700.79
2018,10,18,9,30,866.0,82.0,0.3,19.7,540.0,986.25,713.12
2018,10,18,9,45,878.5,83.5,0.35,20.5,572.0,991.51,713.45
2018,10,18,10,0,891.0,85.0,0.4,21.3,604.0,1004.34,719.0
2018,10,18,10,15,899.5,86.5,0.5,22.0,629.5,1009.33,721.17
2018,10,18,10,30,908.0,88.0,0.6,22.7,655.0,1010.34,721.15
2018,10,18,10,45,914.0,88.5,0.7,23.45,672.5,1003.67,716.42
2018,10,18,11,0,920.0,89.0,0.8,24.2,690.0,993.0,709.38
2018,10,18,11,15,923.5,89.0,0.85,24.85,700.0,975.4,697.37
2018,10,18,11,30,927.0,89.0,0.9,25.5,710.0,953.93,683.13
2018,10,18,11,45,928.0,89.0,0.9,26.2,712.0,926.45,664.17
2018,10,18,12,0,929.0,89.0,0.9,26.9,714.0,895.39,643.12
2018,10,18,12,15,927.5,89.0,0.85,27.25,708.0,858.83,618.69
2018,10,18,12,30,926.0,89.0,0.8,27.6,702.0,819.14,592.3
2018,10,18,12,45,923.0,88.0,0.75,27.95,688.5,774.33,562.56
2018,10,18,13,0,920.0,87.0,0.7,28.3,675.0,726.9,530.08
2018,10,18,13,15,914.0,86.0,0.6,28.4,653.5,675.15,492.71
2018,10,18,13,30,908.0,85.0,0.5,28.5,632.0,621.48,453.19
2018,10,18,13,45,898.0,83.5,0.45,28.55,603.0,563.55,410.31
2018,10,18,14,0,888.0,82.0,0.4,28.6,574.0,504.64,365.33
2018,10,18,14,15,874.0,79.0,0.45,28.5,538.0,441.97,317.12
2018,10,18,14,30,860.0,76.0,0.5,28.4,502.0,378.3,266.23
2018,10,18,14,45,840.0,73.5,0.6,28.3,461.0,314.03,213.57
2018,10,18,15,0,820.0,71.0,0.7,28.2,420.0,251.19,161.25
2018,10,18,15,15,791.0,68.0,0.7,28.2,374.5,188.18,110.43
2018,10,18,15,30,762.0,65.0,0.7,28.2,329.0,128.34,67.72
2018,10,18,15,45,720.5,60.0,0.75,27.3,280.5,69.88,39.11
2018,10,18,16,0,679.0,55.0,0.8,26.4,232.0,47.7,35.14
2018,10,18,16,15,601.0,50.0,0.85,25.2,182.5,40.19,28.75
2018,10,18,16,30,523.0,45.0,0.9,24.0,133.0,36.66,25.52
2018,10,18,16,45,377.5,35.5,1.0,22.75,88.0,29.12,18.52
2018,10,18,17,0,232.0,26.0,1.1,21.5,43.0,21.64,7.46
2018,10,18,17,15,128.0,14.5,1.15,20.8,22.5,12.38,0.0
2018,10,18,17,30,24.0,3.0,1.2,20.1,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.2,19.35,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
