Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,19,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,6,15,68.5,7.0,1.0,12.1,9.0,0.0,0.0
2018,10,19,6,30,137.0,14.0,1.0,12.6,18.0,97.4,0.0
2018,10,19,6,45,285.5,25.0,0.95,13.05,53.5,260.07,157.03
2018,10,19,7,0,434.0,36.0,0.9,13.5,89.0,399.83,318.05
2018,10,19,7,15,518.5,43.5,0.9,14.15,135.0,491.83,396.22
2018,10,19,7,30,603.0,51.0,0.9,14.8,181.0,589.22,472.5
2018,10,19,7,45,656.0,56.5,0.9,15.5,229.5,661.83,526.11
2018,10,19,8,0,709.0,62.0,0.9,16.2,278.0,729.67,573.44
2018,10,19,8,15,744.0,66.0,0.9,17.1,324.5,786.52,610.25
2018,10,19,8,30,779.0,70.0,0.9,18.0,371.0,842.11,644.61
2018,10,19,8,45,803.5,73.0,0.9,18.9,414.5,884.74,668.95
2018,10,19,9,0,828.0,76.0,0.9,19.8,458.0,924.86,691.01
2018,10,19,9,15,845.0,79.0,1.0,20.7,496.0,954.77,707.79
2018,10,19,9,30,862.0,82.0,1.1,21.6,534.0,981.34,722.34
2018,10,19,9,45,874.0,84.0,1.2,22.5,566.0,986.68,723.22
2018,10,19,10,0,886.0,86.0,1.3,23.4,598.0,999.56,729.27
2018,10,19,10,15,894.5,87.0,1.4,24.3,623.0,1003.87,729.8
2018,10,19,10,30,903.0,88.0,1.5,25.2,648.0,1004.24,728.02
2018,10,19,10,45,909.0,88.5,1.55,26.1,665.5,997.59,721.17
2018,10,19,11,0,915.0,89.0,1.6,27.0,683.0,986.95,712.06
2018,10,19,11,15,918.0,90.0,1.55,27.45,693.0,970.12,699.07
2018,10,19,11,30,921.0,91.0,1.5,27.9,703.0,949.43,683.89
2018,10,19,11,45,921.5,91.0,1.5,28.4,705.0,921.62,664.91
2018,10,19,12,0,922.0,91.0,1.5,28.9,707.0,890.3,643.82
2018,10,19,12,15,919.0,91.5,1.45,29.15,700.5,853.28,619.12
2018,10,19,12,30,916.0,92.0,1.4,29.4,694.0,813.24,592.49
2018,10,19,12,45,909.5,91.5,1.35,29.6,679.0,766.79,561.66
2018,10,19,13,0,903.0,91.0,1.3,29.8,664.0,718.05,527.98
2018,10,19,13,15,896.5,90.0,1.3,29.85,642.5,666.75,491.62
2018,10,19,13,30,890.0,89.0,1.3,29.9,621.0,613.64,452.92
2018,10,19,13,45,880.5,87.0,1.25,29.95,592.5,556.42,409.76
2018,10,19,14,0,871.0,85.0,1.2,30.0,564.0,498.99,365.06
2018,10,19,14,15,856.5,83.0,1.15,29.85,529.0,437.15,316.02
2018,10,19,14,30,842.0,81.0,1.1,29.7,494.0,375.51,265.57
2018,10,19,14,45,821.5,78.0,1.1,29.55,453.0,311.72,212.57
2018,10,19,15,0,801.0,75.0,1.1,29.4,412.0,249.47,160.42
2018,10,19,15,15,771.0,71.0,1.1,29.4,366.0,186.65,109.87
2018,10,19,15,30,741.0,67.0,1.1,29.4,320.0,127.19,67.57
2018,10,19,15,45,697.5,62.0,0.9,28.4,272.0,70.12,39.94
2018,10,19,16,0,654.0,57.0,0.7,27.4,224.0,45.3,32.94
2018,10,19,16,15,568.5,51.5,0.8,26.4,174.5,41.3,29.51
2018,10,19,16,30,483.0,46.0,0.9,25.4,125.0,37.44,25.96
2018,10,19,16,45,346.5,35.5,0.95,24.4,82.0,29.14,18.25
2018,10,19,17,0,210.0,25.0,1.0,23.4,39.0,20.83,5.14
2018,10,19,17,15,115.0,14.0,1.05,22.6,20.5,11.95,0.0
2018,10,19,17,30,20.0,3.0,1.1,21.8,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.15,21.0,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,6,15,60.5,6.5,1.05,11.65,8.0,0.0,0.0
2018,10,20,6,30,121.0,13.0,1.1,12.2,16.0,86.55,0.0
2018,10,20,6,45,264.5,25.0,1.15,12.7,50.5,243.81,134.91
2018,10,20,7,0,408.0,37.0,1.2,13.2,85.0,381.99,304.57
2018,10,20,7,15,496.0,45.0,1.25,13.9,131.0,476.49,386.45
2018,10,20,7,30,584.0,53.0,1.3,14.6,177.0,576.5,466.27
2018,10,20,7,45,639.5,58.5,1.35,15.25,225.0,650.58,522.62
2018,10,20,8,0,695.0,64.0,1.4,15.9,273.0,726.07,577.22
2018,10,20,8,15,731.5,68.0,1.25,16.8,319.5,777.17,609.09
2018,10,20,8,30,768.0,72.0,1.1,17.7,366.0,833.81,642.95
2018,10,20,8,45,794.0,75.0,0.95,18.6,409.5,877.6,666.05
2018,10,20,9,0,820.0,78.0,0.8,19.5,453.0,918.93,686.31
2018,10,20,9,15,839.0,80.0,0.7,20.6,491.0,949.31,698.9
2018,10,20,9,30,858.0,82.0,0.6,21.7,529.0,976.41,709.01
2018,10,20,9,45,871.5,83.5,0.5,22.8,561.0,993.87,712.76
2018,10,20,10,0,885.0,85.0,0.4,23.9,593.0,996.22,707.27
2018,10,20,10,15,894.0,86.5,0.45,24.75,618.5,1001.6,708.23
2018,10,20,10,30,903.0,88.0,0.5,25.6,644.0,1003.04,706.89
2018,10,20,10,45,909.5,88.5,0.6,26.5,661.5,996.82,702.1
2018,10,20,11,0,916.0,89.0,0.7,27.4,679.0,986.61,695.07
2018,10,20,11,15,919.0,89.5,0.85,28.1,689.0,969.15,685.21
2018,10,20,11,30,922.0,90.0,1.0,28.8,699.0,947.85,672.86
2018,10,20,11,45,923.5,90.0,1.1,29.55,701.0,920.89,655.84
2018,10,20,12,0,925.0,90.0,1.2,30.3,703.0,890.36,636.48
2018,10,20,12,15,923.0,89.5,1.3,30.55,696.5,852.97,613.84
2018,10,20,12,30,921.0,89.0,1.4,30.8,690.0,812.53,588.91
2018,10,20,12,45,916.5,88.5,1.45,31.05,676.0,767.39,560.01
2018,10,20,13,0,912.0,88.0,1.5,31.3,662.0,719.77,527.98
2018,10,20,13,15,905.0,86.5,1.6,31.3,640.0,667.29,491.62
2018,10,20,13,30,898.0,85.0,1.7,31.3,618.0,613.06,452.69
2018,10,20,13,45,887.5,83.5,1.75,31.3,589.0,555.48,409.64
2018,10,20,14,0,877.0,82.0,1.8,31.3,560.0,497.0,364.37
2018,10,20,14,15,862.5,79.5,1.9,31.1,524.5,435.16,315.42
2018,10,20,14,30,848.0,77.0,2.0,30.9,489.0,372.83,264.33
2018,10,20,14,45,828.0,74.5,2.05,30.7,448.5,309.41,211.13
2018,10,20,15,0,808.0,72.0,2.1,30.5,408.0,247.44,158.8
2018,10,20,15,15,778.0,68.5,2.1,30.5,362.5,184.74,108.09
2018,10,20,15,30,748.0,65.0,2.1,30.5,317.0,125.37,65.9
2018,10,20,15,45,704.5,60.0,1.8,29.2,269.0,67.95,38.42
2018,10,20,16,0,661.0,55.0,1.5,27.9,221.0,47.76,34.93
2018,10,20,16,15,566.0,50.0,1.45,26.45,170.5,40.17,28.5
2018,10,20,16,30,471.0,45.0,1.4,25.0,120.0,36.66,25.28
2018,10,20,16,45,317.0,34.0,1.35,23.55,76.5,27.85,17.1
2018,10,20,17,0,163.0,23.0,1.3,22.1,33.0,17.91,1.63
2018,10,20,17,15,81.5,11.5,1.4,21.35,16.5,9.82,0.0
2018,10,20,17,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,10,20,17,45,0.0,0.0,1.6,19.85,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,21,6,15,64.5,6.5,1.25,10.2,8.0,0.0,0.0
2018,10,21,6,30,129.0,13.0,1.4,10.8,16.0,91.52,0.0
2018,10,21,6,45,278.5,24.0,1.5,11.35,50.0,250.39,123.03
2018,10,21,7,0,428.0,35.0,1.6,11.9,84.0,394.19,315.07
2018,10,21,7,15,515.5,42.0,1.7,12.6,129.5,487.38,398.02
2018,10,21,7,30,603.0,49.0,1.8,13.3,175.0,586.05,478.33
2018,10,21,7,45,657.5,54.0,1.95,14.0,223.0,652.39,530.4
2018,10,21,8,0,712.0,59.0,2.1,14.7,271.0,727.46,586.53
2018,10,21,8,15,747.5,63.0,2.0,15.4,317.5,784.58,625.14
2018,10,21,8,30,783.0,67.0,1.9,16.1,364.0,840.48,661.09
2018,10,21,8,45,807.5,70.0,1.85,16.8,407.0,883.0,686.68
2018,10,21,9,0,832.0,73.0,1.8,17.5,450.0,923.01,709.81
2018,10,21,9,15,845.0,77.5,1.75,18.25,487.5,950.94,724.01
2018,10,21,9,30,858.0,82.0,1.7,19.0,525.0,975.41,735.73
2018,10,21,9,45,864.5,86.0,1.6,19.75,555.5,989.12,739.47
2018,10,21,10,0,871.0,90.0,1.5,20.5,586.0,998.97,740.76
2018,10,21,10,15,880.0,91.5,1.5,21.15,611.0,1004.2,741.0
2018,10,21,10,30,889.0,93.0,1.5,21.8,636.0,994.21,731.65
2018,10,21,10,45,894.5,94.5,1.45,22.45,654.0,988.25,724.52
2018,10,21,11,0,900.0,96.0,1.4,23.1,672.0,978.37,715.01
2018,10,21,11,15,903.5,96.0,1.45,23.7,681.5,960.96,702.59
2018,10,21,11,30,907.0,96.0,1.5,24.3,691.0,939.78,687.91
2018,10,21,11,45,907.5,96.0,1.55,24.85,692.5,912.25,669.35
2018,10,21,12,0,908.0,96.0,1.6,25.4,694.0,881.27,648.58
2018,10,21,12,15,904.5,96.5,1.7,25.85,687.5,844.25,624.57
2018,10,21,12,30,901.0,97.0,1.8,26.3,681.0,804.32,598.39
2018,10,21,12,45,894.5,97.5,1.95,26.7,666.5,759.47,569.07
2018,10,21,13,0,888.0,98.0,2.1,27.1,652.0,717.17,539.28
2018,10,21,13,15,880.0,96.5,2.25,27.3,630.0,664.11,501.0
2018,10,21,13,30,872.0,95.0,2.4,27.5,608.0,609.47,460.31
2018,10,21,13,45,860.5,92.5,2.6,27.7,578.5,550.68,415.33
2018,10,21,14,0,849.0,90.0,2.8,27.9,549.0,491.25,368.17
2018,10,21,14,15,833.0,87.5,2.95,27.75,513.5,429.62,318.06
2018,10,21,14,30,817.0,85.0,3.1,27.6,478.0,368.43,266.64
2018,10,21,14,45,794.0,82.0,3.25,27.4,437.0,305.52,212.95
2018,10,21,15,0,771.0,79.0,3.4,27.2,396.0,244.51,160.64
2018,10,21,15,15,738.5,75.0,3.4,27.2,351.0,183.31,110.45
2018,10,21,15,30,706.0,71.0,3.4,27.2,306.0,122.05,66.04
2018,10,21,15,45,659.5,65.5,3.55,25.85,258.5,66.4,38.84
2018,10,21,16,0,613.0,60.0,3.7,24.5,211.0,47.59,35.3
2018,10,21,16,15,540.0,53.0,3.65,23.2,164.5,42.6,30.96
2018,10,21,16,30,467.0,46.0,3.6,21.9,118.0,37.64,26.39
2018,10,21,16,45,331.5,34.5,3.6,20.6,76.5,28.49,17.64
2018,10,21,17,0,196.0,23.0,3.6,19.3,35.0,19.24,0.0
2018,10,21,17,15,98.0,11.5,3.65,18.45,17.5,9.82,0.0
2018,10,21,17,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,22,6,15,58.5,6.5,1.65,10.25,7.5,0.0,0.0
2018,10,22,6,30,117.0,13.0,1.9,10.9,15.0,84.01,0.0
2018,10,22,6,45,265.5,24.0,2.15,11.55,48.0,239.4,97.21
2018,10,22,7,0,414.0,35.0,2.4,12.2,81.0,383.91,306.64
2018,10,22,7,15,505.0,42.5,2.55,12.8,126.5,479.89,393.97
2018,10,22,7,30,596.0,50.0,2.7,13.4,172.0,581.6,478.26
2018,10,22,7,45,651.5,54.5,2.85,14.0,219.5,647.41,530.97
2018,10,22,8,0,707.0,59.0,3.0,14.6,267.0,722.52,588.25
2018,10,22,8,15,743.5,63.0,2.95,15.2,313.5,780.32,629.14
2018,10,22,8,30,780.0,67.0,2.9,15.8,360.0,836.97,667.54
2018,10,22,8,45,806.0,70.0,2.9,16.35,403.0,880.77,695.84
2018,10,22,9,0,832.0,73.0,2.9,16.9,446.0,922.11,721.74
2018,10,22,9,15,848.5,76.0,2.9,17.5,484.0,951.38,738.54
2018,10,22,9,30,865.0,79.0,2.9,18.1,522.0,977.3,752.9
2018,10,22,9,45,877.5,81.0,2.9,18.7,554.0,983.12,753.41
2018,10,22,10,0,890.0,83.0,2.9,19.3,586.0,996.37,759.3
2018,10,22,10,15,900.0,84.0,2.95,19.9,611.5,1002.02,760.51
2018,10,22,10,30,910.0,85.0,3.0,20.5,637.0,1003.73,759.26
2018,10,22,10,45,916.0,86.0,3.05,21.1,655.0,997.52,752.9
2018,10,22,11,0,922.0,87.0,3.1,21.7,673.0,987.3,744.08
2018,10,22,11,15,925.0,87.5,3.2,22.1,682.5,969.7,731.44
2018,10,22,11,30,928.0,88.0,3.3,22.5,692.0,948.25,716.34
2018,10,22,11,45,929.0,88.0,3.35,22.95,694.0,920.7,696.68
2018,10,22,12,0,930.0,88.0,3.4,23.4,696.0,889.6,674.66
2018,10,22,12,15,928.5,87.5,3.5,23.65,689.5,852.48,649.3
2018,10,22,12,30,927.0,87.0,3.6,23.9,683.0,812.26,621.63
2018,10,22,12,45,923.5,86.0,3.7,24.1,669.0,767.13,590.37
2018,10,22,13,0,920.0,85.0,3.8,24.3,655.0,719.44,555.77
2018,10,22,13,15,911.5,83.5,3.9,24.3,632.0,665.75,515.27
2018,10,22,13,30,903.0,82.0,4.0,24.3,609.0,610.45,472.4
2018,10,22,13,45,891.5,80.5,4.1,24.25,579.5,552.22,426.05
2018,10,22,14,0,880.0,79.0,4.2,24.2,550.0,493.21,377.57
2018,10,22,14,15,864.5,77.0,4.3,23.85,514.5,431.41,325.8
2018,10,22,14,30,849.0,75.0,4.4,23.5,479.0,369.26,272.19
2018,10,22,14,45,827.5,72.0,4.5,23.15,438.0,305.07,215.96
2018,10,22,15,0,806.0,69.0,4.6,22.8,397.0,242.55,160.99
2018,10,22,15,15,775.0,65.5,4.6,22.8,351.5,180.04,108.44
2018,10,22,15,30,744.0,62.0,4.6,22.8,306.0,120.99,65.14
2018,10,22,15,45,697.5,58.0,4.7,21.45,258.5,64.82,38.11
2018,10,22,16,0,651.0,54.0,4.8,20.1,211.0,47.02,35.47
2018,10,22,16,15,578.0,47.5,4.65,19.15,164.0,38.39,27.81
2018,10,22,16,30,505.0,41.0,4.5,18.2,117.0,33.62,23.3
2018,10,22,16,45,374.5,32.0,4.4,17.25,76.5,26.51,16.06
2018,10,22,17,0,244.0,23.0,4.3,16.3,36.0,19.47,0.0
2018,10,22,17,15,122.0,11.5,4.15,15.7,18.0,9.82,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,23,6,15,48.0,5.5,1.45,9.95,6.0,0.0,0.0
2018,10,23,6,30,96.0,11.0,1.5,10.6,12.0,69.19,0.0
2018,10,23,6,45,250.0,22.5,1.6,11.25,45.0,225.96,66.62
2018,10,23,7,0,404.0,34.0,1.7,11.9,78.0,375.54,297.38
2018,10,23,7,15,494.5,41.5,1.9,12.6,122.5,470.47,384.51
2018,10,23,7,30,585.0,49.0,2.1,13.3,167.0,571.17,467.77
2018,10,23,7,45,640.0,55.0,2.25,14.0,214.5,645.09,526.33
2018,10,23,8,0,695.0,61.0,2.4,14.7,262.0,713.88,578.33
2018,10,23,8,15,721.5,66.0,2.45,15.15,305.5,763.69,614.02
2018,10,23,8,30,748.0,71.0,2.5,15.6,349.0,811.84,647.27
2018,10,23,8,45,710.5,87.0,2.5,16.1,375.5,818.35,649.05
2018,10,23,9,0,673.0,103.0,2.5,16.6,402.0,813.73,642.99
2018,10,23,9,15,587.0,134.0,2.6,16.95,411.0,774.2,612.89
2018,10,23,9,30,501.0,165.0,2.7,17.3,420.0,721.38,572.97
2018,10,23,9,45,577.0,156.0,2.8,17.65,466.5,784.76,618.34
2018,10,23,10,0,653.0,147.0,2.9,18.0,513.0,857.02,668.12
2018,10,23,10,15,533.5,190.0,3.05,18.25,497.5,774.37,607.16
2018,10,23,10,30,414.0,233.0,3.2,18.5,482.0,698.37,548.49
2018,10,23,10,45,338.5,255.5,3.35,18.75,463.0,621.94,490.37
2018,10,23,11,0,263.0,278.0,3.5,19.0,444.0,566.18,446.38
2018,10,23,11,15,347.0,262.0,3.55,19.0,484.5,615.49,485.46
2018,10,23,11,30,431.0,246.0,3.6,19.0,525.0,678.63,533.16
2018,10,23,11,45,493.0,227.5,3.7,19.0,547.0,695.99,546.91
2018,10,23,12,0,555.0,209.0,3.8,19.0,569.0,707.75,556.67
2018,10,23,12,15,621.0,183.5,3.8,18.9,583.0,716.51,563.99
2018,10,23,12,30,687.0,158.0,3.8,18.8,597.0,712.13,561.55
2018,10,23,12,45,591.0,184.0,3.8,18.75,555.5,633.77,501.18
2018,10,23,13,0,495.0,210.0,3.8,18.7,514.0,556.07,440.94
2018,10,23,13,15,631.5,162.0,3.7,18.9,536.5,571.88,453.16
2018,10,23,13,30,768.0,114.0,3.6,19.1,559.0,566.05,447.22
2018,10,23,13,45,748.0,114.5,3.45,19.25,530.0,511.11,401.73
2018,10,23,14,0,728.0,115.0,3.3,19.4,501.0,456.0,355.37
2018,10,23,14,15,715.5,109.0,3.1,19.5,467.5,398.67,306.23
2018,10,23,14,30,703.0,103.0,2.9,19.6,434.0,341.73,256.31
2018,10,23,14,45,594.5,108.5,2.75,19.7,371.5,268.26,195.41
2018,10,23,15,0,486.0,114.0,2.6,19.8,309.0,204.14,143.5
2018,10,23,15,15,576.5,91.0,2.6,19.8,296.5,166.68,107.18
2018,10,23,15,30,667.0,68.0,2.6,19.8,284.0,114.78,63.86
2018,10,23,15,45,656.5,60.5,2.4,19.4,245.0,61.3,36.45
2018,10,23,16,0,646.0,53.0,2.2,19.0,206.0,46.21,34.92
2018,10,23,16,15,567.5,47.0,2.0,17.95,159.0,38.01,27.62
2018,10,23,16,30,489.0,41.0,1.8,16.9,112.0,33.66,23.44
2018,10,23,16,45,344.0,31.0,1.55,15.85,71.5,25.65,15.21
2018,10,23,17,0,199.0,21.0,1.3,14.8,31.0,17.66,0.0
2018,10,23,17,15,99.5,10.5,1.4,14.35,15.5,8.96,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,6,15,41.0,5.0,1.15,10.15,5.5,0.0,0.0
2018,10,24,6,30,82.0,10.0,1.1,10.6,11.0,59.6,0.0
2018,10,24,6,45,219.5,21.5,1.05,11.1,40.5,202.77,30.25
2018,10,24,7,0,357.0,33.0,1.0,11.6,70.0,340.75,267.11
2018,10,24,7,15,467.0,39.5,1.2,12.4,115.0,446.86,363.5
2018,10,24,7,30,577.0,46.0,1.4,13.2,160.0,560.31,455.91
2018,10,24,7,45,642.0,50.0,1.6,14.0,208.0,632.96,513.21
2018,10,24,8,0,707.0,54.0,1.8,14.8,256.0,714.84,574.83
2018,10,24,8,15,682.5,66.5,1.7,15.5,288.5,734.9,586.5
2018,10,24,8,30,658.0,79.0,1.6,16.2,321.0,745.19,590.6
2018,10,24,8,45,674.5,87.5,1.5,16.9,360.5,784.42,614.86
2018,10,24,9,0,691.0,96.0,1.4,17.6,400.0,821.25,636.16
2018,10,24,9,15,774.5,83.5,1.4,18.35,451.5,887.22,677.79
2018,10,24,9,30,858.0,71.0,1.4,19.1,503.0,946.53,713.38
2018,10,24,9,45,869.0,73.0,1.35,19.85,534.0,962.02,718.6
2018,10,24,10,0,880.0,75.0,1.3,20.6,565.0,973.85,721.96
2018,10,24,10,15,887.5,76.0,1.4,21.2,588.5,977.15,722.76
2018,10,24,10,30,895.0,77.0,1.5,21.8,612.0,976.59,721.25
2018,10,24,10,45,900.0,78.0,1.55,22.45,629.0,969.7,714.92
2018,10,24,11,0,905.0,79.0,1.6,23.1,646.0,958.92,706.28
2018,10,24,11,15,906.5,79.5,1.7,23.55,654.5,940.41,693.96
2018,10,24,11,30,908.0,80.0,1.8,24.0,663.0,918.21,679.31
2018,10,24,11,45,907.5,80.0,1.9,24.45,664.0,890.08,660.73
2018,10,24,12,0,907.0,80.0,2.0,24.9,665.0,858.57,639.84
2018,10,24,12,15,904.5,79.5,2.15,25.2,658.0,821.65,615.94
2018,10,24,12,30,902.0,79.0,2.3,25.5,651.0,781.81,589.72
2018,10,24,12,45,897.5,78.5,2.4,25.8,637.0,737.76,559.89
2018,10,24,13,0,893.0,78.0,2.5,26.1,623.0,691.32,526.86
2018,10,24,13,15,883.5,77.5,2.55,26.15,601.0,639.57,488.34
2018,10,24,13,30,874.0,77.0,2.6,26.2,579.0,586.36,447.64
2018,10,24,13,45,801.0,92.0,2.65,26.25,534.5,516.03,392.96
2018,10,24,14,0,728.0,107.0,2.7,26.3,490.0,447.62,338.77
2018,10,24,14,15,751.5,93.0,2.65,26.05,465.5,398.9,297.77
2018,10,24,14,30,775.0,79.0,2.6,25.8,441.0,345.65,251.49
2018,10,24,14,45,601.5,99.5,2.6,25.6,365.5,261.85,185.67
2018,10,24,15,0,428.0,120.0,2.6,25.4,290.0,195.87,136.02
2018,10,24,15,15,418.5,103.0,2.6,25.4,253.0,148.96,97.42
2018,10,24,15,30,409.0,86.0,2.6,25.4,216.0,103.59,63.36
2018,10,24,15,45,515.0,67.5,2.4,24.55,205.0,62.71,39.05
2018,10,24,16,0,621.0,49.0,2.2,23.7,194.0,42.64,31.12
2018,10,24,16,15,549.5,43.0,2.05,22.8,149.5,34.72,24.18
2018,10,24,16,30,478.0,37.0,1.9,21.9,105.0,30.29,19.99
2018,10,24,16,45,341.0,27.5,1.8,20.95,66.5,22.64,12.11
2018,10,24,17,0,204.0,18.0,1.7,20.0,28.0,15.0,0.0
2018,10,24,17,15,102.0,9.0,1.95,19.45,14.0,7.68,0.0
2018,10,24,17,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,1.15,11.8,5.0,0.0,0.0
2018,10,25,6,30,84.0,9.0,1.2,12.2,10.0,59.96,0.0
2018,10,25,6,45,231.5,20.5,1.2,12.65,40.0,208.05,0.0
2018,10,25,7,0,379.0,32.0,1.2,13.1,70.0,355.27,274.63
2018,10,25,7,15,472.0,39.5,1.35,13.75,113.5,450.46,364.32
2018,10,25,7,30,565.0,47.0,1.5,14.4,157.0,551.88,447.64
2018,10,25,7,45,570.0,58.0,1.65,15.05,194.0,590.13,479.13
2018,10,25,8,0,575.0,69.0,1.8,15.7,231.0,626.57,507.54
2018,10,25,8,15,648.5,70.0,1.85,16.55,282.5,708.9,567.3
2018,10,25,8,30,722.0,71.0,1.9,17.4,334.0,786.3,620.55
2018,10,25,8,45,765.0,71.5,1.95,18.3,379.5,841.53,656.1
2018,10,25,9,0,808.0,72.0,2.0,19.2,425.0,894.9,689.46
2018,10,25,9,15,828.5,73.5,2.15,20.1,462.0,925.53,707.52
2018,10,25,9,30,849.0,75.0,2.3,21.0,499.0,952.99,723.42
2018,10,25,9,45,865.0,75.0,2.4,21.95,530.5,959.59,724.5
2018,10,25,10,0,881.0,75.0,2.5,22.9,562.0,973.63,730.86
2018,10,25,10,15,890.0,76.5,2.55,23.55,586.5,978.99,731.77
2018,10,25,10,30,899.0,78.0,2.6,24.2,611.0,980.45,730.32
2018,10,25,10,45,905.0,79.0,2.65,24.9,628.5,974.42,723.97
2018,10,25,11,0,911.0,80.0,2.7,25.6,646.0,964.46,715.25
2018,10,25,11,15,914.5,80.0,2.7,26.0,655.5,947.04,702.2
2018,10,25,11,30,918.0,80.0,2.7,26.4,665.0,925.83,686.85
2018,10,25,11,45,919.5,80.0,2.7,26.85,667.0,899.15,667.88
2018,10,25,12,0,921.0,80.0,2.7,27.3,669.0,868.93,646.65
2018,10,25,12,15,919.0,80.0,2.7,27.55,663.0,832.49,621.77
2018,10,25,12,30,917.0,80.0,2.7,27.8,657.0,793.01,594.8
2018,10,25,12,45,912.0,80.0,2.7,28.1,643.0,748.52,564.12
2018,10,25,13,0,907.0,80.0,2.7,28.4,629.0,701.61,530.3
2018,10,25,13,15,899.5,78.5,2.7,28.5,607.0,649.39,491.43
2018,10,25,13,30,892.0,77.0,2.7,28.6,585.0,595.5,450.3
2018,10,25,13,45,882.0,75.5,2.65,28.75,556.5,538.9,405.73
2018,10,25,14,0,872.0,74.0,2.6,28.9,528.0,481.39,359.16
2018,10,25,14,15,857.5,72.0,2.6,28.8,493.5,420.93,309.46
2018,10,25,14,30,843.0,70.0,2.6,28.7,459.0,359.66,257.67
2018,10,25,14,45,821.5,67.5,2.6,28.6,419.0,296.63,203.69
2018,10,25,15,0,800.0,65.0,2.6,28.5,379.0,235.26,151.06
2018,10,25,15,15,768.5,61.5,2.6,28.5,334.5,173.38,100.68
2018,10,25,15,30,737.0,58.0,2.6,28.5,290.0,115.02,59.38
2018,10,25,15,45,690.5,53.5,2.1,27.3,243.0,59.2,33.75
2018,10,25,16,0,644.0,49.0,1.6,26.1,196.0,42.88,30.97
2018,10,25,16,15,562.0,43.5,1.6,24.75,150.0,35.28,24.4
2018,10,25,16,30,480.0,38.0,1.6,23.4,104.0,31.25,20.58
2018,10,25,16,45,324.5,28.0,1.55,22.0,64.5,23.15,12.03
2018,10,25,17,0,169.0,18.0,1.5,20.6,25.0,15.36,0.0
2018,10,25,17,15,84.5,9.0,1.7,20.05,12.5,7.68,0.0
2018,10,25,17,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,15,28.5,4.0,1.1,11.55,4.0,0.0,0.0
2018,10,26,6,30,57.0,8.0,1.1,12.1,8.0,42.28,0.0
2018,10,26,6,45,219.5,19.5,1.15,12.6,38.0,197.33,0.0
2018,10,26,7,0,382.0,31.0,1.2,13.1,68.0,356.21,272.24
2018,10,26,7,15,485.0,37.0,1.25,13.8,111.5,456.77,367.98
2018,10,26,7,30,588.0,43.0,1.3,14.5,155.0,556.88,449.64
2018,10,26,7,45,549.0,58.0,1.3,15.2,185.0,572.25,462.87
2018,10,26,8,0,510.0,73.0,1.3,15.9,215.0,574.93,465.08
2018,10,26,8,15,565.0,77.5,1.15,16.8,260.0,643.82,513.81
2018,10,26,8,30,620.0,82.0,1.0,17.7,305.0,713.08,559.29
2018,10,26,8,45,531.0,112.5,0.85,18.55,319.5,670.12,523.32
2018,10,26,9,0,442.0,143.0,0.7,19.4,334.0,630.96,490.9
2018,10,26,9,15,518.0,138.5,0.65,20.25,381.0,701.91,538.52
2018,10,26,9,30,594.0,134.0,0.6,21.1,428.0,782.66,589.08
2018,10,26,9,45,667.0,124.0,0.5,21.9,474.0,843.39,623.43
2018,10,26,10,0,740.0,114.0,0.4,22.7,520.0,900.4,654.24
2018,10,26,10,15,781.0,107.5,0.35,23.4,552.5,920.65,662.29
2018,10,26,10,30,822.0,101.0,0.3,24.1,585.0,943.95,672.74
2018,10,26,10,45,824.0,103.5,0.25,24.85,600.5,936.16,663.81
2018,10,26,11,0,826.0,106.0,0.2,25.6,616.0,924.72,653.39
2018,10,26,11,15,820.5,109.5,0.25,26.15,622.5,903.89,639.83
2018,10,26,11,30,815.0,113.0,0.3,26.7,629.0,879.81,624.5
2018,10,26,11,45,839.0,106.0,0.4,27.25,638.0,866.54,617.02
2018,10,26,12,0,863.0,99.0,0.5,27.8,647.0,848.64,606.52
2018,10,26,12,15,867.5,96.0,0.6,28.1,642.5,807.67,581.87
2018,10,26,12,30,872.0,93.0,0.7,28.4,638.0,771.66,560.29
2018,10,26,12,45,863.0,93.0,0.85,28.75,622.0,725.99,532.37
2018,10,26,13,0,854.0,93.0,1.0,29.1,606.0,683.06,503.65
2018,10,26,13,15,851.0,89.5,1.05,29.25,585.5,632.99,468.31
2018,10,26,13,30,848.0,86.0,1.1,29.4,565.0,581.02,430.47
2018,10,26,13,45,828.0,87.0,1.15,29.6,535.0,523.1,386.93
2018,10,26,14,0,808.0,88.0,1.2,29.8,505.0,465.39,342.09
2018,10,26,14,15,794.5,84.0,1.2,29.65,471.0,406.08,294.81
2018,10,26,14,30,781.0,80.0,1.2,29.5,437.0,347.06,246.2
2018,10,26,14,45,758.0,76.5,1.2,29.4,397.5,286.37,195.44
2018,10,26,15,0,735.0,73.0,1.2,29.3,358.0,227.64,146.14
2018,10,26,15,15,677.0,71.5,1.2,29.3,310.0,164.42,96.72
2018,10,26,15,30,619.0,70.0,1.2,29.3,262.0,110.65,60.07
2018,10,26,15,45,555.0,65.0,0.9,28.25,216.0,61.07,37.07
2018,10,26,16,0,491.0,60.0,0.6,27.2,170.0,47.41,34.62
2018,10,26,16,15,444.5,49.5,0.6,26.45,131.0,39.77,27.96
2018,10,26,16,30,398.0,39.0,0.6,25.7,92.0,31.91,20.84
2018,10,26,16,45,277.5,28.5,0.6,24.9,58.0,23.6,11.67
2018,10,26,17,0,157.0,18.0,0.6,24.1,24.0,15.36,0.0
2018,10,26,17,15,78.5,9.0,0.7,23.5,12.0,0.0,0.0
2018,10,26,17,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.9,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,6,15,17.0,3.0,1.35,13.05,3.0,0.0,0.0
2018,10,27,6,30,34.0,6.0,1.5,13.5,6.0,26.26,0.0
2018,10,27,6,45,121.0,19.5,1.6,13.9,29.5,130.23,0.0
2018,10,27,7,0,208.0,33.0,1.7,14.3,53.0,234.41,176.39
2018,10,27,7,15,369.0,41.0,1.85,14.95,100.5,373.94,304.01
2018,10,27,7,30,530.0,49.0,2.0,15.6,148.0,526.0,427.9
2018,10,27,7,45,563.0,56.5,2.1,16.25,188.0,581.45,472.5
2018,10,27,8,0,596.0,64.0,2.2,16.9,228.0,637.06,515.32
2018,10,27,8,15,637.0,69.5,2.1,17.7,272.0,696.77,557.59
2018,10,27,8,30,678.0,75.0,2.0,18.5,316.0,756.1,597.41
2018,10,27,8,45,623.0,96.5,1.9,19.35,338.5,745.54,585.52
2018,10,27,9,0,568.0,118.0,1.8,20.2,361.0,728.22,569.34
2018,10,27,9,15,652.0,109.5,1.75,20.95,412.0,805.43,620.64
2018,10,27,9,30,736.0,101.0,1.7,21.7,463.0,880.14,667.46
2018,10,27,9,45,736.0,108.0,1.7,22.5,489.0,890.18,670.01
2018,10,27,10,0,736.0,115.0,1.7,23.3,515.0,896.75,671.02
2018,10,27,10,15,788.0,105.5,1.75,23.95,551.0,924.0,686.86
2018,10,27,10,30,840.0,96.0,1.8,24.6,587.0,954.1,704.25
2018,10,27,10,45,856.0,94.0,1.8,25.2,606.5,954.05,701.45
2018,10,27,11,0,872.0,92.0,1.8,25.8,626.0,939.6,689.77
2018,10,27,11,15,881.0,91.0,1.85,26.4,637.5,926.63,679.98
2018,10,27,11,30,890.0,90.0,1.9,27.0,649.0,909.79,667.78
2018,10,27,11,45,885.5,91.5,1.95,27.6,649.0,880.24,647.35
2018,10,27,12,0,881.0,93.0,2.0,28.2,649.0,847.6,625.0
2018,10,27,12,15,886.0,90.5,2.05,28.5,644.5,815.22,603.53
2018,10,27,12,30,891.0,88.0,2.1,28.8,640.0,779.48,579.69
2018,10,27,12,45,888.0,86.5,2.15,29.05,626.5,735.83,550.41
2018,10,27,13,0,885.0,85.0,2.2,29.3,613.0,689.73,517.58
2018,10,27,13,15,872.5,84.5,2.3,29.3,589.5,636.51,479.04
2018,10,27,13,30,860.0,84.0,2.4,29.3,566.0,582.15,438.46
2018,10,27,13,45,832.0,86.5,2.5,29.25,533.5,523.72,393.58
2018,10,27,14,0,804.0,89.0,2.6,29.2,501.0,463.66,346.13
2018,10,27,14,15,795.0,82.5,2.75,28.95,466.5,404.05,297.75
2018,10,27,14,30,786.0,76.0,2.9,28.7,432.0,344.27,247.55
2018,10,27,14,45,705.0,84.0,3.0,28.45,381.5,275.5,191.22
2018,10,27,15,0,624.0,92.0,3.1,28.2,331.0,216.96,143.75
2018,10,27,15,15,610.0,82.0,3.1,28.2,292.5,162.6,99.11
2018,10,27,15,30,596.0,72.0,3.1,28.2,254.0,109.89,60.9
2018,10,27,15,45,567.0,63.0,3.2,26.95,213.0,59.46,36.14
2018,10,27,16,0,538.0,54.0,3.3,25.7,172.0,42.91,31.0
2018,10,27,16,15,464.5,46.5,3.25,24.6,130.5,37.46,26.16
2018,10,27,16,30,391.0,39.0,3.2,23.5,89.0,32.0,21.02
2018,10,27,16,45,264.5,27.5,3.15,22.4,55.0,22.78,10.55
2018,10,27,17,0,138.0,16.0,3.1,21.3,21.0,13.66,0.0
2018,10,27,17,15,69.0,8.0,3.25,20.6,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.6,19.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,28,6,15,13.5,2.5,2.6,13.35,2.5,0.0,0.0
2018,10,28,6,30,27.0,5.0,2.8,13.8,5.0,21.04,0.0
2018,10,28,6,45,81.5,19.0,3.05,14.25,25.0,92.61,0.0
2018,10,28,7,0,136.0,33.0,3.3,14.7,45.0,167.39,123.01
2018,10,28,7,15,332.0,38.5,3.4,15.4,93.0,342.94,280.26
2018,10,28,7,30,528.0,44.0,3.5,16.1,141.0,517.32,424.12
2018,10,28,7,45,458.5,64.5,3.6,16.8,165.5,504.13,415.86
2018,10,28,8,0,389.0,85.0,3.7,17.5,190.0,478.82,396.58
2018,10,28,8,15,580.5,71.5,3.8,18.2,260.0,648.61,528.74
2018,10,28,8,30,772.0,58.0,3.9,18.9,330.0,812.32,648.86
2018,10,28,8,45,797.5,61.0,3.95,19.55,371.5,854.92,676.29
2018,10,28,9,0,823.0,64.0,4.0,20.2,413.0,895.16,702.09
2018,10,28,9,15,838.0,67.0,4.0,20.75,449.5,911.86,710.66
2018,10,28,9,30,853.0,70.0,4.0,21.3,486.0,935.82,724.41
2018,10,28,9,45,861.5,73.0,3.95,21.8,515.5,949.98,731.0
2018,10,28,10,0,870.0,76.0,3.9,22.3,545.0,960.47,735.14
2018,10,28,10,15,879.0,77.5,3.95,22.7,569.5,965.73,736.69
2018,10,28,10,30,888.0,79.0,4.0,23.1,594.0,967.16,735.8
2018,10,28,10,45,893.0,79.5,4.0,23.5,610.0,959.61,728.64
2018,10,28,11,0,898.0,80.0,4.0,23.9,626.0,948.24,719.11
2018,10,28,11,15,901.0,80.0,4.05,24.15,635.0,930.61,706.18
2018,10,28,11,30,904.0,80.0,4.1,24.4,644.0,909.28,690.87
2018,10,28,11,45,903.5,80.5,4.2,24.6,645.0,881.88,671.82
2018,10,28,12,0,903.0,81.0,4.3,24.8,646.0,851.12,650.46
2018,10,28,12,15,896.0,82.5,4.35,24.85,638.5,813.08,624.08
2018,10,28,12,30,889.0,84.0,4.4,24.9,631.0,772.41,595.72
2018,10,28,12,45,878.0,85.5,4.5,24.95,615.5,726.47,563.59
2018,10,28,13,0,867.0,87.0,4.6,25.0,600.0,678.68,528.07
2018,10,28,13,15,857.5,85.5,4.6,24.9,577.5,627.18,488.44
2018,10,28,13,30,848.0,84.0,4.6,24.8,555.0,576.98,448.67
2018,10,28,13,45,786.0,95.5,4.65,24.7,514.5,508.11,393.79
2018,10,28,14,0,724.0,107.0,4.7,24.6,474.0,442.85,340.66
2018,10,28,14,15,657.5,112.0,4.7,24.3,428.0,374.82,284.85
2018,10,28,14,30,591.0,117.0,4.7,24.0,382.0,313.06,233.38
2018,10,28,14,45,458.0,126.0,4.75,23.7,320.0,239.47,174.62
2018,10,28,15,0,325.0,135.0,4.8,23.4,258.0,182.72,131.07
2018,10,28,15,15,353.5,116.0,4.8,23.4,235.0,148.23,100.76
2018,10,28,15,30,382.0,97.0,4.8,23.4,212.0,108.51,69.31
2018,10,28,15,45,325.5,86.0,4.65,22.3,172.5,69.44,48.19
2018,10,28,16,0,269.0,75.0,4.5,21.2,133.0,55.55,42.51
2018,10,28,16,15,206.0,59.0,4.4,20.6,97.0,45.16,33.2
2018,10,28,16,30,143.0,43.0,4.3,20.0,61.0,33.25,22.3
2018,10,28,16,45,86.5,27.5,4.15,19.45,37.0,21.52,9.03
2018,10,28,17,0,30.0,12.0,4.0,18.9,13.0,10.24,0.0
