Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,17,15,15.0,6.0,3.85,18.4,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.85,10.85,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,2.0,11.4,4.0,3.41,0.0
2018,10,29,6,45,44.0,18.0,2.1,11.9,20.5,44.59,0.0
2018,10,29,7,0,61.0,32.0,2.2,12.4,37.0,99.09,69.46
2018,10,29,7,15,112.5,48.5,2.4,12.95,65.5,173.05,140.32
2018,10,29,7,30,164.0,65.0,2.6,13.5,94.0,236.61,196.92
2018,10,29,7,45,222.5,79.0,2.8,14.05,131.0,305.17,256.39
2018,10,29,8,0,281.0,93.0,3.0,14.6,168.0,377.35,317.14
2018,10,29,8,15,324.0,105.5,3.05,14.9,207.0,457.02,381.36
2018,10,29,8,30,367.0,118.0,3.1,15.2,246.0,518.01,429.37
2018,10,29,8,45,264.5,145.5,3.15,15.5,243.5,441.91,365.57
2018,10,29,9,0,162.0,173.0,3.2,15.8,241.0,361.07,297.44
2018,10,29,9,15,236.0,183.0,3.45,16.1,292.0,463.27,379.85
2018,10,29,9,30,310.0,193.0,3.7,16.4,343.0,545.71,444.5
2018,10,29,9,45,308.5,207.5,3.95,16.7,364.5,559.74,453.66
2018,10,29,10,0,307.0,222.0,4.2,17.0,386.0,572.11,461.87
2018,10,29,10,15,272.0,238.5,4.3,17.25,388.5,552.66,444.76
2018,10,29,10,30,237.0,255.0,4.4,17.5,391.0,511.05,411.19
2018,10,29,10,45,300.0,250.5,4.5,17.75,428.0,578.91,464.02
2018,10,29,11,0,363.0,246.0,4.6,18.0,465.0,623.07,498.07
2018,10,29,11,15,447.0,224.5,4.6,18.15,498.5,683.31,544.07
2018,10,29,11,30,531.0,203.0,4.6,18.3,532.0,719.28,571.7
2018,10,29,11,45,619.5,173.5,4.6,18.5,558.0,752.07,596.66
2018,10,29,12,0,708.0,144.0,4.6,18.7,584.0,770.2,609.87
2018,10,29,12,15,766.5,126.0,4.6,19.05,598.0,767.48,607.1
2018,10,29,12,30,825.0,108.0,4.6,19.4,612.0,755.38,597.69
2018,10,29,12,45,865.5,94.0,4.6,19.7,612.0,731.02,579.39
2018,10,29,13,0,906.0,80.0,4.6,20.0,612.0,696.2,552.03
2018,10,29,13,15,900.5,78.0,4.5,20.35,590.5,644.94,510.47
2018,10,29,13,30,895.0,76.0,4.4,20.7,569.0,591.84,466.73
2018,10,29,13,45,887.0,73.0,4.35,21.05,540.5,534.84,419.16
2018,10,29,14,0,879.0,70.0,4.3,21.4,512.0,476.77,369.49
2018,10,29,14,15,864.5,68.0,4.15,21.5,477.5,416.26,316.87
2018,10,29,14,30,850.0,66.0,4.0,21.6,443.0,355.9,263.15
2018,10,29,14,45,829.0,62.5,3.9,21.7,402.5,291.17,205.45
2018,10,29,15,0,808.0,59.0,3.8,21.8,362.0,228.95,150.11
2018,10,29,15,15,775.5,56.0,3.8,21.8,318.0,167.32,98.49
2018,10,29,15,30,743.0,53.0,3.8,21.8,274.0,109.29,56.66
2018,10,29,15,45,697.0,48.5,3.1,21.2,228.0,53.53,31.12
2018,10,29,16,0,651.0,44.0,2.4,20.6,182.0,38.84,28.15
2018,10,29,16,15,574.0,38.0,2.15,19.45,137.0,33.82,23.58
2018,10,29,16,30,497.0,32.0,1.9,18.3,92.0,28.86,18.7
2018,10,29,16,45,336.5,23.5,1.65,17.15,56.0,19.55,6.89
2018,10,29,17,0,176.0,15.0,1.4,16.0,20.0,12.8,0.0
2018,10,29,17,15,88.0,7.5,1.5,15.65,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,3.1,10.1,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,3.3,10.5,6.0,0.0,0.0
2018,10,30,6,45,259.5,17.0,3.45,10.85,35.0,186.65,0.0
2018,10,30,7,0,443.0,27.0,3.6,11.2,64.0,379.36,271.1
2018,10,30,7,15,542.0,33.0,3.85,11.95,108.0,484.26,394.64
2018,10,30,7,30,641.0,39.0,4.1,12.7,152.0,591.61,487.49
2018,10,30,7,45,698.5,43.5,4.4,13.45,199.5,667.47,551.08
2018,10,30,8,0,756.0,48.0,4.7,14.2,247.0,744.41,612.5
2018,10,30,8,15,792.5,51.0,4.85,14.95,293.0,801.16,655.2
2018,10,30,8,30,829.0,54.0,5.0,15.7,339.0,847.03,688.08
2018,10,30,8,45,853.5,57.0,5.2,16.45,382.0,889.28,717.5
2018,10,30,9,0,878.0,60.0,5.4,17.2,425.0,929.11,744.42
2018,10,30,9,15,894.0,61.5,5.4,17.95,462.0,955.78,759.93
2018,10,30,9,30,910.0,63.0,5.4,18.7,499.0,979.15,772.85
2018,10,30,9,45,919.0,65.0,5.4,19.4,529.5,992.8,778.85
2018,10,30,10,0,928.0,67.0,5.4,20.1,560.0,1002.61,782.21
2018,10,30,10,15,937.5,68.0,5.45,20.65,585.0,1007.6,783.13
2018,10,30,10,30,947.0,69.0,5.5,21.2,610.0,1008.55,781.37
2018,10,30,10,45,953.0,69.5,5.5,21.75,627.5,1001.39,773.76
2018,10,30,11,0,959.0,70.0,5.5,22.3,645.0,990.14,763.52
2018,10,30,11,15,962.5,70.0,5.55,22.65,654.5,971.9,749.54
2018,10,30,11,30,966.0,70.0,5.6,23.0,664.0,949.71,732.95
2018,10,30,11,45,967.0,70.0,5.65,23.4,665.5,921.49,712.07
2018,10,30,12,0,968.0,70.0,5.7,23.8,667.0,889.62,688.69
2018,10,30,12,15,964.5,70.5,5.7,24.0,660.5,851.22,660.94
2018,10,30,12,30,961.0,71.0,5.7,24.2,654.0,809.75,630.95
2018,10,30,12,45,956.5,71.5,5.7,24.45,640.5,764.7,598.12
2018,10,30,13,0,952.0,72.0,5.7,24.7,627.0,717.04,561.9
2018,10,30,13,15,946.0,70.5,5.7,24.8,605.0,663.97,520.08
2018,10,30,13,30,940.0,69.0,5.7,24.9,583.0,608.97,475.77
2018,10,30,13,45,930.0,67.5,5.7,25.0,554.0,550.25,427.41
2018,10,30,14,0,920.0,66.0,5.7,25.1,525.0,490.54,376.89
2018,10,30,14,15,897.0,64.0,5.6,25.05,485.5,424.45,320.26
2018,10,30,14,30,874.0,62.0,5.5,25.0,446.0,359.45,263.28
2018,10,30,14,45,856.0,59.5,5.45,24.9,407.0,296.77,207.33
2018,10,30,15,0,838.0,57.0,5.4,24.8,368.0,235.17,152.62
2018,10,30,15,15,739.5,60.0,5.4,24.8,309.5,165.02,97.24
2018,10,30,15,30,641.0,63.0,5.4,24.8,251.0,105.49,56.85
2018,10,30,15,45,525.5,62.0,4.6,23.85,198.5,57.1,35.79
2018,10,30,16,0,410.0,61.0,3.8,22.9,146.0,48.34,35.97
2018,10,30,16,15,353.5,48.5,3.4,21.6,108.5,39.01,27.7
2018,10,30,16,30,297.0,36.0,3.0,20.3,71.0,29.39,18.82
2018,10,30,16,45,185.0,23.5,2.65,18.95,42.0,18.32,4.9
2018,10,30,17,0,73.0,11.0,2.3,17.6,13.0,9.39,0.0
2018,10,30,17,15,36.5,5.5,2.35,17.2,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,6,15,28.0,3.0,1.3,9.85,2.5,0.0,0.0
2018,10,31,6,30,56.0,6.0,1.3,10.3,5.0,0.0,0.0
2018,10,31,6,45,70.0,16.0,1.25,10.75,19.0,60.03,0.0
2018,10,31,7,0,84.0,26.0,1.2,11.2,33.0,114.98,76.32
2018,10,31,7,15,132.5,42.5,1.45,12.05,61.5,178.08,144.28
2018,10,31,7,30,181.0,59.0,1.7,12.9,90.0,240.85,200.29
2018,10,31,7,45,210.5,76.5,2.0,13.8,123.0,292.25,244.69
2018,10,31,8,0,240.0,94.0,2.3,14.7,156.0,344.48,288.34
2018,10,31,8,15,413.0,89.5,2.35,15.3,220.0,513.77,425.81
2018,10,31,8,30,586.0,85.0,2.4,15.9,284.0,682.41,553.19
2018,10,31,8,45,716.0,71.5,2.45,16.55,345.5,790.01,629.35
2018,10,31,9,0,846.0,58.0,2.5,17.2,407.0,894.71,700.87
2018,10,31,9,15,858.0,62.0,2.6,17.8,443.0,920.67,715.86
2018,10,31,9,30,870.0,66.0,2.7,18.4,479.0,943.25,729.07
2018,10,31,9,45,874.5,70.5,2.75,19.0,508.5,955.62,734.74
2018,10,31,10,0,879.0,75.0,2.8,19.6,538.0,964.16,737.94
2018,10,31,10,15,877.0,79.5,2.95,20.15,559.0,962.52,735.3
2018,10,31,10,30,875.0,84.0,3.1,20.7,580.0,957.05,730.23
2018,10,31,10,45,887.5,82.5,3.2,21.25,598.5,954.18,726.71
2018,10,31,11,0,900.0,81.0,3.3,21.8,617.0,947.37,720.62
2018,10,31,11,15,908.0,80.0,3.35,22.25,627.5,933.04,709.48
2018,10,31,11,30,916.0,79.0,3.4,22.7,638.0,914.81,695.87
2018,10,31,11,45,916.0,79.5,3.5,23.1,639.5,887.58,676.61
2018,10,31,12,0,916.0,80.0,3.6,23.5,641.0,856.94,655.04
2018,10,31,12,15,906.0,81.5,3.55,23.85,631.5,816.22,625.75
2018,10,31,12,30,896.0,83.0,3.5,24.2,622.0,773.07,594.77
2018,10,31,12,45,843.0,94.5,3.5,24.5,592.5,713.49,551.87
2018,10,31,13,0,790.0,106.0,3.5,24.8,563.0,648.97,502.75
2018,10,31,13,15,776.0,104.5,3.45,25.05,539.5,597.32,462.7
2018,10,31,13,30,762.0,103.0,3.4,25.3,516.0,544.98,421.21
2018,10,31,13,45,705.5,110.5,3.4,25.55,477.5,479.42,368.94
2018,10,31,14,0,649.0,118.0,3.4,25.8,439.0,417.38,318.57
2018,10,31,14,15,539.5,132.5,3.4,25.8,386.5,340.85,257.42
2018,10,31,14,30,430.0,147.0,3.4,25.8,334.0,279.93,208.56
2018,10,31,14,45,442.0,130.5,3.4,25.85,307.0,238.14,172.09
2018,10,31,15,0,454.0,114.0,3.4,25.9,280.0,194.83,134.17
2018,10,31,15,15,438.5,100.5,3.4,25.9,244.5,148.39,96.11
2018,10,31,15,30,423.0,87.0,3.4,25.9,209.0,104.0,63.49
2018,10,31,15,45,410.0,73.5,2.55,24.9,175.0,61.85,40.84
2018,10,31,16,0,397.0,60.0,1.7,23.9,141.0,47.57,35.12
2018,10,31,16,15,330.0,49.0,1.55,22.9,104.5,37.59,26.3
2018,10,31,16,30,263.0,38.0,1.4,21.9,68.0,29.38,18.55
2018,10,31,16,45,172.5,24.5,1.3,20.9,40.5,19.07,3.77
2018,10,31,17,0,82.0,11.0,1.2,19.9,13.0,9.39,0.0
2018,10,31,17,15,41.0,5.5,1.2,19.65,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.6,11.8,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.7,12.2,3.0,0.0,0.0
2018,11,1,6,45,49.5,12.0,1.8,12.65,14.0,42.99,0.0
2018,11,1,7,0,69.0,20.0,1.9,13.1,25.0,90.22,55.4
2018,11,1,7,15,39.0,29.5,2.05,13.75,33.0,69.16,52.47
2018,11,1,7,30,9.0,39.0,2.2,14.4,41.0,39.47,28.0
2018,11,1,7,45,30.0,60.0,2.35,15.1,67.5,86.91,69.24
2018,11,1,8,0,51.0,81.0,2.5,15.8,94.0,130.09,106.48
2018,11,1,8,15,141.5,106.0,2.4,16.6,151.5,257.86,214.78
2018,11,1,8,30,232.0,131.0,2.3,17.4,209.0,392.63,323.73
2018,11,1,8,45,312.0,137.0,2.25,18.25,256.0,474.77,387.66
2018,11,1,9,0,392.0,143.0,2.2,19.1,303.0,581.42,467.35
2018,11,1,9,15,468.0,140.5,2.25,19.9,348.5,653.44,519.45
2018,11,1,9,30,544.0,138.0,2.3,20.7,394.0,724.96,568.61
2018,11,1,9,45,591.0,136.0,2.35,21.55,430.5,777.76,603.06
2018,11,1,10,0,638.0,134.0,2.4,22.4,467.0,819.21,628.99
2018,11,1,10,15,718.0,116.5,2.5,23.05,507.5,870.43,662.23
2018,11,1,10,30,798.0,99.0,2.6,23.7,548.0,911.23,687.82
2018,11,1,10,45,783.0,107.0,2.7,24.35,558.5,894.12,674.13
2018,11,1,11,0,768.0,115.0,2.8,25.0,569.0,873.72,658.83
2018,11,1,11,15,804.0,106.5,2.9,25.5,588.0,878.3,661.1
2018,11,1,11,30,840.0,98.0,3.0,26.0,607.0,877.82,659.84
2018,11,1,11,45,782.5,117.0,3.05,26.5,592.0,823.18,621.3
2018,11,1,12,0,725.0,136.0,3.1,27.0,577.0,772.81,585.87
2018,11,1,12,15,747.5,128.0,3.15,27.3,578.5,751.87,571.28
2018,11,1,12,30,770.0,120.0,3.2,27.6,580.0,726.76,553.51
2018,11,1,12,45,824.5,101.0,3.2,27.95,583.5,706.38,538.32
2018,11,1,13,0,879.0,82.0,3.2,28.3,587.0,677.22,516.3
2018,11,1,13,15,840.5,89.0,3.2,28.45,557.0,620.16,472.75
2018,11,1,13,30,802.0,96.0,3.2,28.6,527.0,559.77,426.15
2018,11,1,13,45,752.0,102.5,3.15,28.8,490.0,494.58,374.9
2018,11,1,14,0,702.0,109.0,3.1,29.0,453.0,432.4,324.99
2018,11,1,14,15,712.0,98.0,3.0,29.0,425.5,381.4,282.2
2018,11,1,14,30,722.0,87.0,2.9,29.0,398.0,328.32,236.42
2018,11,1,14,45,737.5,75.5,2.8,28.95,367.5,276.45,190.38
2018,11,1,15,0,753.0,64.0,2.7,28.9,337.0,220.37,140.91
2018,11,1,15,15,633.5,69.5,2.7,28.9,279.0,154.03,91.05
2018,11,1,15,30,514.0,75.0,2.7,28.9,221.0,104.28,59.58
2018,11,1,15,45,460.5,66.5,1.9,27.6,180.0,59.27,37.85
2018,11,1,16,0,407.0,58.0,1.1,26.3,139.0,46.08,33.46
2018,11,1,16,15,349.5,46.5,1.1,25.6,103.0,37.53,25.88
2018,11,1,16,30,292.0,35.0,1.1,24.9,67.0,28.73,17.61
2018,11,1,16,45,195.0,23.0,1.1,24.15,40.0,19.11,1.78
2018,11,1,17,0,98.0,11.0,1.1,23.4,13.0,9.39,0.0
2018,11,1,17,15,49.0,5.5,1.15,22.9,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,2,6,15,12.5,2.0,0.85,13.9,1.5,0.0,0.0
2018,11,2,6,30,25.0,4.0,0.8,14.1,3.0,0.0,0.0
2018,11,2,6,45,177.0,15.5,0.75,14.3,27.0,130.16,0.0
2018,11,2,7,0,329.0,27.0,0.7,14.5,51.0,303.51,180.56
2018,11,2,7,15,438.0,34.5,0.8,15.05,91.5,416.24,326.93
2018,11,2,7,30,547.0,42.0,0.9,15.6,132.0,527.45,419.99
2018,11,2,7,45,612.0,47.0,1.0,16.15,177.5,598.0,476.52
2018,11,2,8,0,677.0,52.0,1.1,16.7,223.0,679.34,538.08
2018,11,2,8,15,719.0,55.5,1.05,17.4,267.5,739.48,579.41
2018,11,2,8,30,761.0,59.0,1.0,18.1,312.0,798.8,618.03
2018,11,2,8,45,789.5,62.5,0.95,18.85,354.0,844.33,645.24
2018,11,2,9,0,818.0,66.0,0.9,19.6,396.0,887.62,669.92
2018,11,2,9,15,837.5,67.5,0.95,20.5,432.5,916.91,685.94
2018,11,2,9,30,857.0,69.0,1.0,21.4,469.0,932.34,692.79
2018,11,2,9,45,870.0,71.0,1.05,22.35,500.0,949.38,700.67
2018,11,2,10,0,883.0,73.0,1.1,23.3,531.0,962.82,706.18
2018,11,2,10,15,892.0,74.5,1.25,23.95,555.0,967.97,708.98
2018,11,2,10,30,901.0,76.0,1.4,24.6,579.0,969.26,709.39
2018,11,2,10,45,841.5,96.0,1.5,25.3,577.0,935.21,686.13
2018,11,2,11,0,782.0,116.0,1.6,26.0,575.0,886.7,653.66
2018,11,2,11,15,828.0,104.5,1.8,26.45,597.0,896.64,661.44
2018,11,2,11,30,874.0,93.0,2.0,26.9,619.0,900.79,664.73
2018,11,2,11,45,895.5,86.5,2.15,27.4,626.5,875.68,648.05
2018,11,2,12,0,917.0,80.0,2.3,27.9,634.0,855.3,634.71
2018,11,2,12,15,915.0,79.5,2.45,28.1,627.5,818.69,611.01
2018,11,2,12,30,913.0,79.0,2.6,28.3,621.0,779.13,585.09
2018,11,2,12,45,905.0,79.5,2.7,28.5,606.0,733.62,554.42
2018,11,2,13,0,897.0,80.0,2.8,28.7,591.0,686.0,520.07
2018,11,2,13,15,867.0,84.5,2.75,28.55,563.5,630.77,478.75
2018,11,2,13,30,837.0,89.0,2.7,28.4,536.0,571.56,433.71
2018,11,2,13,45,830.0,85.5,2.7,28.3,509.0,516.79,390.88
2018,11,2,14,0,823.0,82.0,2.7,28.2,482.0,461.01,345.83
2018,11,2,14,15,830.0,75.0,2.6,27.95,453.5,406.57,300.12
2018,11,2,14,30,837.0,68.0,2.5,27.7,425.0,350.05,251.24
2018,11,2,14,45,799.0,66.5,2.4,27.5,381.5,284.51,195.5
2018,11,2,15,0,761.0,65.0,2.3,27.3,338.0,222.61,143.06
2018,11,2,15,15,714.5,61.0,2.3,27.3,291.5,161.2,93.85
2018,11,2,15,30,668.0,57.0,2.3,27.3,245.0,105.25,55.11
2018,11,2,15,45,626.5,50.5,1.65,26.15,202.0,52.95,31.39
2018,11,2,16,0,585.0,44.0,1.0,25.0,159.0,38.73,27.4
2018,11,2,16,15,475.5,38.5,1.0,24.1,115.5,31.33,20.81
2018,11,2,16,30,366.0,33.0,1.0,23.2,72.0,27.29,16.42
2018,11,2,16,45,228.5,21.5,1.05,22.35,41.5,17.9,0.0
2018,11,2,17,0,91.0,10.0,1.1,21.5,11.0,8.54,0.0
2018,11,2,17,15,45.5,5.0,1.15,20.9,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,3,6,15,16.0,2.0,1.75,11.55,1.5,0.0,0.0
2018,11,3,6,30,32.0,4.0,1.7,12.0,3.0,0.0,0.0
2018,11,3,6,45,207.0,14.0,1.65,12.4,27.0,148.51,0.0
2018,11,3,7,0,382.0,24.0,1.6,12.8,51.0,324.35,177.44
2018,11,3,7,15,430.5,34.5,2.0,13.85,86.5,410.19,326.01
2018,11,3,7,30,479.0,45.0,2.4,14.9,122.0,477.31,388.78
2018,11,3,7,45,600.0,45.5,2.75,15.95,173.5,585.57,477.02
2018,11,3,8,0,721.0,46.0,3.1,17.0,225.0,708.08,571.73
2018,11,3,8,15,759.0,49.5,3.35,17.9,269.5,765.49,614.1
2018,11,3,8,30,797.0,53.0,3.6,18.8,314.0,821.92,654.29
2018,11,3,8,45,823.0,55.5,3.8,19.75,356.0,854.34,675.3
2018,11,3,9,0,849.0,58.0,4.0,20.7,398.0,894.05,700.97
2018,11,3,9,15,867.0,60.5,4.05,21.5,435.0,923.49,718.29
2018,11,3,9,30,885.0,63.0,4.1,22.3,472.0,949.76,733.13
2018,11,3,9,45,897.5,64.5,4.15,23.15,503.0,965.86,740.59
2018,11,3,10,0,910.0,66.0,4.2,24.0,534.0,978.28,745.58
2018,11,3,10,15,918.5,67.0,4.3,24.7,558.0,982.32,745.62
2018,11,3,10,30,927.0,68.0,4.4,25.4,582.0,982.42,743.18
2018,11,3,10,45,916.5,73.0,4.5,26.15,593.5,965.71,729.28
2018,11,3,11,0,906.0,78.0,4.6,26.9,605.0,945.32,713.23
2018,11,3,11,15,876.0,90.0,4.65,27.4,606.0,912.12,689.05
2018,11,3,11,30,846.0,102.0,4.7,27.9,607.0,885.44,669.5
2018,11,3,11,45,897.5,87.0,4.75,28.35,624.0,876.77,662.64
2018,11,3,12,0,949.0,72.0,4.8,28.8,641.0,871.06,657.87
2018,11,3,12,15,907.0,83.5,4.75,29.05,622.5,815.78,618.59
2018,11,3,12,30,865.0,95.0,4.7,29.3,604.0,766.13,583.36
2018,11,3,12,45,842.0,96.0,4.7,29.5,582.0,711.52,544.16
2018,11,3,13,0,819.0,97.0,4.7,29.7,560.0,656.24,502.51
2018,11,3,13,15,599.5,148.5,4.6,29.75,480.5,532.34,407.95
2018,11,3,13,30,380.0,200.0,4.5,29.8,401.0,407.76,312.3
2018,11,3,13,45,434.5,176.5,4.4,29.85,395.0,397.43,303.26
2018,11,3,14,0,489.0,153.0,4.3,29.9,389.0,371.42,281.04
2018,11,3,14,15,548.0,129.5,4.2,29.8,376.0,340.64,253.9
2018,11,3,14,30,607.0,106.0,4.1,29.7,363.0,306.57,222.54
2018,11,3,14,45,510.5,109.0,3.95,29.6,311.0,238.18,167.7
2018,11,3,15,0,414.0,112.0,3.8,29.5,259.0,184.39,125.66
2018,11,3,15,15,538.0,85.5,3.8,29.5,250.5,153.25,94.44
2018,11,3,15,30,662.0,59.0,3.8,29.5,242.0,103.19,53.28
2018,11,3,15,45,537.5,58.0,2.75,27.65,189.0,53.77,32.8
2018,11,3,16,0,413.0,57.0,1.7,25.8,136.0,45.55,33.02
2018,11,3,16,15,348.5,45.0,1.7,24.45,99.0,36.47,25.02
2018,11,3,16,30,284.0,33.0,1.7,23.1,62.0,27.15,16.1
2018,11,3,16,45,194.0,21.5,1.65,21.75,36.5,17.94,0.0
2018,11,3,17,0,104.0,10.0,1.6,20.4,11.0,8.54,0.0
2018,11,3,17,15,52.0,5.0,1.6,20.0,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.3,10.85,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.3,11.1,2.0,0.0,0.0
2018,11,4,6,45,62.0,13.5,1.3,11.35,16.0,52.37,0.0
2018,11,4,7,0,96.0,24.0,1.3,11.6,30.0,118.24,53.94
2018,11,4,7,15,128.0,40.5,1.5,12.35,56.0,175.15,139.03
2018,11,4,7,30,160.0,57.0,1.7,13.1,82.0,223.94,184.7
2018,11,4,7,45,204.5,72.5,1.95,13.9,115.5,282.93,236.19
2018,11,4,8,0,249.0,88.0,2.2,14.7,149.0,344.33,288.04
2018,11,4,8,15,322.5,97.0,2.05,15.45,191.5,443.68,367.97
2018,11,4,8,30,396.0,106.0,1.9,16.2,234.0,527.09,432.27
2018,11,4,8,45,435.5,114.5,1.75,16.95,272.5,580.21,470.13
2018,11,4,9,0,475.0,123.0,1.6,17.7,311.0,632.99,506.16
2018,11,4,9,15,489.0,133.5,1.6,18.65,342.5,663.11,524.99
2018,11,4,9,30,503.0,144.0,1.6,19.6,374.0,691.22,542.12
2018,11,4,9,45,467.0,163.5,1.55,20.5,388.5,679.73,529.58
2018,11,4,10,0,431.0,183.0,1.5,21.4,403.0,665.14,514.94
2018,11,4,10,15,479.0,179.0,1.55,22.1,434.0,701.62,540.03
2018,11,4,10,30,527.0,175.0,1.6,22.8,465.0,735.33,562.32
2018,11,4,10,45,650.5,144.5,1.7,23.45,513.0,816.12,616.87
2018,11,4,11,0,774.0,114.0,1.8,24.1,561.0,874.79,654.55
2018,11,4,11,15,863.5,95.5,1.9,24.6,601.5,915.87,680.66
2018,11,4,11,30,953.0,77.0,2.0,25.1,642.0,939.85,695.52
2018,11,4,11,45,953.5,77.0,2.15,25.6,643.5,911.59,676.66
2018,11,4,12,0,954.0,77.0,2.3,26.1,645.0,879.78,655.79
2018,11,4,12,15,946.0,78.5,2.4,26.4,636.5,839.59,629.17
2018,11,4,12,30,938.0,80.0,2.5,26.7,628.0,796.7,600.48
2018,11,4,12,45,926.5,80.5,2.65,27.0,611.0,747.79,567.58
2018,11,4,13,0,915.0,81.0,2.8,27.3,594.0,697.0,530.88
2018,11,4,13,15,912.5,78.0,2.85,27.4,573.5,646.42,492.96
2018,11,4,13,30,910.0,75.0,2.9,27.5,553.0,593.73,452.31
2018,11,4,13,45,876.5,74.5,2.95,27.55,515.0,526.0,399.46
2018,11,4,14,0,843.0,74.0,3.0,27.6,477.0,460.84,347.07
2018,11,4,14,15,784.5,79.5,3.0,27.35,433.0,392.03,291.13
2018,11,4,14,30,726.0,85.0,3.0,27.1,389.0,326.69,236.93
2018,11,4,14,45,707.5,79.0,3.05,26.9,351.5,268.43,186.75
2018,11,4,15,0,689.0,73.0,3.1,26.7,314.0,211.74,137.94
2018,11,4,15,15,622.0,71.5,3.1,26.7,268.0,153.57,92.1
2018,11,4,15,30,555.0,70.0,3.1,26.7,222.0,103.38,58.02
2018,11,4,15,45,505.0,60.5,2.75,25.05,179.5,55.21,34.72
2018,11,4,16,0,455.0,51.0,2.4,23.4,137.0,40.81,29.29
2018,11,4,16,15,373.5,41.5,2.55,22.15,99.0,33.64,22.83
2018,11,4,16,30,292.0,32.0,2.7,20.9,61.0,26.39,15.43
2018,11,4,16,45,183.0,20.5,2.8,19.65,35.5,17.1,0.0
2018,11,4,17,0,74.0,9.0,2.9,18.4,10.0,7.68,0.0
2018,11,4,17,15,37.0,4.5,3.15,17.75,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.9,11.55,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,2.0,12.0,2.0,0.0,0.0
2018,11,5,6,45,185.0,12.5,2.05,12.45,23.0,132.35,0.0
2018,11,5,7,0,344.0,22.0,2.1,12.9,44.0,302.8,116.14
2018,11,5,7,15,456.0,29.0,2.35,13.55,83.5,411.78,324.5
2018,11,5,7,30,568.0,36.0,2.6,14.2,123.0,525.96,426.76
2018,11,5,7,45,632.5,40.0,2.85,14.9,167.5,603.71,492.07
2018,11,5,8,0,697.0,44.0,3.1,15.6,212.0,683.0,555.22
2018,11,5,8,15,738.5,47.0,3.3,16.35,256.0,741.84,599.84
2018,11,5,8,30,780.0,50.0,3.5,17.1,300.0,799.98,642.08
2018,11,5,8,45,808.0,52.0,3.75,17.9,341.0,832.97,664.58
2018,11,5,9,0,836.0,54.0,4.0,18.7,382.0,873.52,691.98
2018,11,5,9,15,852.0,57.5,4.15,19.4,418.5,902.36,710.04
2018,11,5,9,30,868.0,61.0,4.3,20.1,455.0,927.99,725.6
2018,11,5,9,45,878.5,64.5,4.5,20.85,486.0,944.84,735.17
2018,11,5,10,0,889.0,68.0,4.7,21.6,517.0,957.99,742.47
2018,11,5,10,15,899.5,68.5,4.7,22.2,541.5,963.3,743.18
2018,11,5,10,30,910.0,69.0,4.7,22.8,566.0,964.78,741.41
2018,11,5,10,45,918.0,69.5,4.75,23.4,583.5,959.95,735.84
2018,11,5,11,0,926.0,70.0,4.8,24.0,601.0,951.17,727.73
2018,11,5,11,15,930.0,70.0,4.85,24.35,610.5,934.16,714.82
2018,11,5,11,30,934.0,70.0,4.9,24.7,620.0,913.35,699.44
2018,11,5,11,45,936.0,70.0,4.9,25.1,622.0,887.09,679.89
2018,11,5,12,0,938.0,70.0,4.9,25.5,624.0,857.26,657.96
2018,11,5,12,15,936.0,70.0,4.9,25.65,618.0,820.83,632.07
2018,11,5,12,30,934.0,70.0,4.9,25.8,612.0,781.37,603.98
2018,11,5,12,45,930.0,69.5,4.9,25.95,598.5,737.08,572.29
2018,11,5,13,0,926.0,69.0,4.9,26.1,585.0,690.3,536.97
2018,11,5,13,15,919.5,68.0,4.85,26.15,564.0,639.17,496.9
2018,11,5,13,30,913.0,67.0,4.8,26.2,543.0,586.24,454.5
2018,11,5,13,45,902.5,65.5,4.75,26.2,514.5,529.2,407.94
2018,11,5,14,0,892.0,64.0,4.7,26.2,486.0,471.3,359.37
2018,11,5,14,15,877.0,62.0,4.55,26.05,452.0,410.52,307.3
2018,11,5,14,30,862.0,60.0,4.4,25.9,418.0,349.93,254.13
2018,11,5,14,45,838.5,58.0,4.3,25.7,378.0,287.47,199.1
2018,11,5,15,0,815.0,56.0,4.2,25.5,338.0,224.83,144.39
2018,11,5,15,15,779.5,53.0,4.2,25.5,294.0,162.98,93.5
2018,11,5,15,30,744.0,50.0,4.2,25.5,250.0,105.06,52.77
2018,11,5,15,45,690.5,45.5,3.2,24.05,204.5,49.7,28.6
2018,11,5,16,0,637.0,41.0,2.2,22.6,159.0,36.54,25.72
2018,11,5,16,15,531.0,35.5,2.0,21.25,115.0,31.84,21.36
2018,11,5,16,30,425.0,30.0,1.8,19.9,71.0,25.07,14.2
2018,11,5,16,45,254.5,19.0,1.65,18.55,40.0,15.91,0.0
2018,11,5,17,0,84.0,8.0,1.5,17.2,9.0,6.83,0.0
2018,11,5,17,15,42.0,4.0,1.55,16.8,4.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,6,6,45,159.5,11.5,1.5,8.25,21.0,114.58,0.0
2018,11,6,7,0,319.0,23.0,1.5,8.6,42.0,283.25,75.98
2018,11,6,7,15,451.0,30.5,1.8,9.6,84.0,419.53,331.56
2018,11,6,7,30,583.0,38.0,2.1,10.6,126.0,538.58,439.79
2018,11,6,7,45,649.0,43.0,2.45,11.65,171.5,619.96,508.42
2018,11,6,8,0,715.0,48.0,2.8,12.7,217.0,702.65,574.48
2018,11,6,8,15,757.0,51.5,2.95,13.4,262.5,763.37,620.67
2018,11,6,8,30,799.0,55.0,3.1,14.1,308.0,823.18,664.2
2018,11,6,8,45,827.0,57.5,3.3,14.8,350.0,867.33,695.01
2018,11,6,9,0,855.0,60.0,3.5,15.5,392.0,898.97,715.96
2018,11,6,9,15,872.5,63.0,3.5,16.15,429.0,928.49,733.83
2018,11,6,9,30,890.0,66.0,3.5,16.8,466.0,954.81,749.05
2018,11,6,9,45,901.5,68.0,3.5,17.45,497.0,970.49,756.62
2018,11,6,10,0,913.0,70.0,3.5,18.1,528.0,982.46,761.67
2018,11,6,10,15,923.0,71.5,3.45,18.75,553.0,988.47,762.3
2018,11,6,10,30,933.0,73.0,3.4,19.4,578.0,990.51,760.37
2018,11,6,10,45,939.5,73.0,3.4,20.05,595.0,983.28,752.66
2018,11,6,11,0,946.0,73.0,3.4,20.7,612.0,972.08,742.49
2018,11,6,11,15,949.5,74.0,3.4,21.25,622.0,955.41,729.1
2018,11,6,11,30,953.0,75.0,3.4,21.8,632.0,934.86,713.25
2018,11,6,11,45,954.0,75.0,3.45,22.35,633.5,907.15,692.96
2018,11,6,12,0,955.0,75.0,3.5,22.9,635.0,875.88,670.32
2018,11,6,12,15,950.0,75.5,3.55,23.3,627.5,837.04,642.79
2018,11,6,12,30,945.0,76.0,3.6,23.7,620.0,795.31,613.17
2018,11,6,12,45,935.5,76.5,3.6,24.05,604.5,747.76,579.13
2018,11,6,13,0,926.0,77.0,3.6,24.4,589.0,698.13,541.44
2018,11,6,13,15,918.0,75.5,3.6,24.6,567.0,645.47,500.59
2018,11,6,13,30,910.0,74.0,3.6,24.8,545.0,591.17,457.48
2018,11,6,13,45,898.5,72.5,3.55,24.95,516.5,533.73,410.76
2018,11,6,14,0,887.0,71.0,3.5,25.1,488.0,475.51,362.12
2018,11,6,14,15,870.5,68.5,3.4,25.05,452.5,413.86,309.73
2018,11,6,14,30,854.0,66.0,3.3,25.0,417.0,352.04,255.9
2018,11,6,14,45,830.5,63.0,3.15,24.95,377.0,288.4,200.04
2018,11,6,15,0,807.0,60.0,3.0,24.9,337.0,226.65,146.11
2018,11,6,15,15,770.0,56.5,3.0,24.9,292.5,164.63,95.3
2018,11,6,15,30,733.0,53.0,3.0,24.9,248.0,106.76,54.65
2018,11,6,15,45,678.0,48.5,2.1,23.15,202.5,52.12,30.83
2018,11,6,16,0,623.0,44.0,1.2,21.4,157.0,39.24,28.17
2018,11,6,16,15,528.5,37.0,1.2,20.75,113.5,33.33,22.62
2018,11,6,16,30,434.0,30.0,1.2,20.1,70.0,25.18,13.97
2018,11,6,16,45,258.5,19.0,1.2,19.45,39.0,16.0,0.0
2018,11,6,17,0,83.0,8.0,1.2,18.8,8.0,6.83,0.0
2018,11,6,17,15,41.5,4.0,1.25,18.3,4.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,7,6,45,155.0,10.5,1.2,8.45,19.5,110.61,0.0
2018,11,7,7,0,310.0,21.0,1.2,8.7,39.0,273.22,29.6
2018,11,7,7,15,439.5,29.0,1.5,9.65,79.5,397.47,311.06
2018,11,7,7,30,569.0,37.0,1.8,10.6,120.0,525.72,428.04
2018,11,7,7,45,635.5,41.5,2.1,11.5,165.0,606.21,496.17
2018,11,7,8,0,702.0,46.0,2.4,12.4,210.0,688.01,561.78
2018,11,7,8,15,744.0,49.5,2.45,13.25,254.5,748.16,606.7
2018,11,7,8,30,786.0,53.0,2.5,14.1,299.0,807.51,648.87
2018,11,7,8,45,814.0,56.0,2.55,15.0,340.5,852.01,678.38
2018,11,7,9,0,842.0,59.0,2.6,15.9,382.0,884.11,698.08
2018,11,7,9,15,860.5,61.0,2.7,16.7,418.5,912.96,715.67
2018,11,7,9,30,879.0,63.0,2.8,17.5,455.0,938.75,730.8
2018,11,7,9,45,891.5,64.5,2.95,18.3,485.5,954.7,739.34
2018,11,7,10,0,904.0,66.0,3.1,19.1,516.0,967.04,745.42
2018,11,7,10,15,913.0,67.5,3.15,19.7,540.0,972.21,746.41
2018,11,7,10,30,922.0,69.0,3.2,20.3,564.0,973.49,744.92
2018,11,7,10,45,928.5,69.5,3.3,20.9,581.0,967.13,738.76
2018,11,7,11,0,935.0,70.0,3.4,21.5,598.0,956.83,730.12
2018,11,7,11,15,938.0,70.5,3.4,21.95,607.5,939.42,716.49
2018,11,7,11,30,941.0,71.0,3.4,22.4,617.0,918.22,700.48
2018,11,7,11,45,941.5,70.5,3.4,22.85,618.0,889.95,679.74
2018,11,7,12,0,942.0,70.0,3.4,23.3,619.0,858.22,656.73
2018,11,7,12,15,940.0,69.5,3.4,23.55,612.5,821.19,630.56
2018,11,7,12,30,938.0,69.0,3.4,23.8,606.0,781.14,602.21
2018,11,7,12,45,933.5,68.5,3.45,24.1,592.0,736.49,570.56
2018,11,7,13,0,929.0,68.0,3.5,24.4,578.0,689.39,535.22
2018,11,7,13,15,921.5,66.5,3.5,24.5,556.0,637.14,494.79
2018,11,7,13,30,914.0,65.0,3.5,24.6,534.0,583.21,452.02
2018,11,7,13,45,902.5,64.0,3.55,24.65,506.0,526.35,405.98
2018,11,7,14,0,891.0,63.0,3.6,24.7,478.0,468.71,357.88
2018,11,7,14,15,875.5,61.0,3.6,24.6,443.5,407.99,306.09
2018,11,7,14,30,860.0,59.0,3.6,24.5,409.0,347.51,253.11
2018,11,7,14,45,837.5,56.5,3.6,24.35,369.5,285.17,198.05
2018,11,7,15,0,815.0,54.0,3.6,24.2,330.0,222.6,143.2
2018,11,7,15,15,779.5,51.0,3.6,24.2,286.5,160.97,92.31
2018,11,7,15,30,744.0,48.0,3.6,24.2,243.0,103.25,51.58
2018,11,7,15,45,689.5,43.5,2.65,22.6,197.5,48.03,27.4
2018,11,7,16,0,635.0,39.0,1.7,21.0,152.0,34.84,24.4
2018,11,7,16,15,543.5,33.0,1.65,19.75,109.5,29.7,19.58
2018,11,7,16,30,452.0,27.0,1.6,18.5,67.0,24.67,13.33
2018,11,7,16,45,264.5,17.0,1.5,17.25,37.0,14.24,0.0
2018,11,7,17,0,77.0,7.0,1.4,16.0,7.0,5.97,0.0
2018,11,7,17,15,38.5,3.5,1.45,15.6,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
