Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,9,0,304.0,89.0,1.5,9.2,174.0,419.39,353.75
2018,12,8,9,15,190.0,114.5,1.6,9.9,170.0,332.6,280.89
2018,12,8,9,30,76.0,140.0,1.7,10.6,166.0,225.82,189.05
2018,12,8,9,45,94.0,153.5,1.85,11.3,188.5,255.84,214.3
2018,12,8,10,0,112.0,167.0,2.0,12.0,211.0,304.26,253.42
2018,12,8,10,15,135.0,177.0,2.1,12.5,233.5,333.66,276.96
2018,12,8,10,30,158.0,187.0,2.2,13.0,256.0,362.44,299.78
2018,12,8,10,45,244.5,183.5,2.25,13.5,295.0,449.15,369.72
2018,12,8,11,0,331.0,180.0,2.3,14.0,334.0,514.16,420.95
2018,12,8,11,15,245.5,195.0,2.3,14.25,311.0,448.67,366.44
2018,12,8,11,30,160.0,210.0,2.3,14.5,288.0,367.43,299.96
2018,12,8,11,45,114.0,206.0,2.3,14.75,261.5,317.29,258.69
2018,12,8,12,0,68.0,202.0,2.3,15.0,235.0,254.16,206.58
2018,12,8,12,15,103.5,205.0,2.3,15.1,255.0,280.4,228.71
2018,12,8,12,30,139.0,208.0,2.3,15.2,275.0,317.62,258.84
2018,12,8,12,45,408.5,159.5,2.25,15.25,350.5,469.82,383.0
2018,12,8,13,0,678.0,111.0,2.2,15.3,426.0,579.02,467.84
2018,12,8,13,15,629.0,115.5,2.15,15.25,399.0,520.04,419.77
2018,12,8,13,30,580.0,120.0,2.1,15.2,372.0,463.41,373.98
2018,12,8,13,45,666.0,100.0,2.05,15.15,373.0,454.26,364.65
2018,12,8,14,0,752.0,80.0,2.0,15.1,374.0,434.34,344.98
2018,12,8,14,15,758.5,73.0,1.8,14.85,349.5,386.5,302.2
2018,12,8,14,30,765.0,66.0,1.6,14.6,325.0,336.71,256.69
2018,12,8,14,45,733.5,63.0,1.4,14.35,289.0,278.13,204.07
2018,12,8,15,0,702.0,60.0,1.2,14.1,253.0,222.26,153.79
2018,12,8,15,15,654.0,55.5,1.2,14.1,214.0,163.59,103.49
2018,12,8,15,30,606.0,51.0,1.2,14.1,175.0,111.49,62.66
2018,12,8,15,45,530.0,44.5,1.1,12.8,135.0,61.9,32.49
2018,12,8,16,0,454.0,38.0,1.0,11.5,95.0,31.46,21.69
2018,12,8,16,15,318.5,28.5,1.05,11.0,61.0,23.76,12.4
2018,12,8,16,30,183.0,19.0,1.1,10.5,27.0,16.22,0.0
2018,12,8,16,45,91.5,9.5,1.15,10.05,13.5,8.11,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,7,15,7.0,4.5,0.75,5.9,5.0,8.64,0.0
2018,12,9,7,30,14.0,9.0,0.7,6.1,10.0,21.14,0.0
2018,12,9,7,45,7.0,15.5,0.7,6.3,16.0,18.39,8.7
2018,12,9,8,0,0.0,22.0,0.7,6.5,22.0,18.13,9.83
2018,12,9,8,15,0.0,29.0,0.9,6.9,29.0,23.93,15.17
2018,12,9,8,30,0.0,36.0,1.1,7.3,36.0,29.73,20.42
2018,12,9,8,45,0.0,37.0,1.25,7.65,37.0,30.55,21.23
2018,12,9,9,0,0.0,38.0,1.4,8.0,38.0,31.38,21.98
2018,12,9,9,15,3.0,51.0,1.45,8.35,52.0,44.88,33.93
2018,12,9,9,30,6.0,64.0,1.5,8.7,66.0,58.48,45.84
2018,12,9,9,45,3.5,80.0,1.5,9.05,81.0,70.95,56.37
2018,12,9,10,0,1.0,96.0,1.5,9.4,96.0,84.05,67.34
2018,12,9,10,15,0.5,76.0,1.55,9.65,76.0,63.51,49.51
2018,12,9,10,30,0.0,56.0,1.6,9.9,56.0,46.37,34.62
2018,12,9,10,45,0.0,69.0,1.65,10.1,69.0,57.22,43.9
2018,12,9,11,0,0.0,82.0,1.7,10.3,82.0,68.09,53.12
2018,12,9,11,15,0.0,90.5,1.8,10.35,90.5,75.76,59.61
2018,12,9,11,30,0.0,99.0,1.9,10.4,99.0,83.49,66.13
2018,12,9,11,45,0.0,77.0,2.0,10.4,77.0,63.91,49.41
2018,12,9,12,0,0.0,55.0,2.1,10.4,55.0,45.56,33.7
2018,12,9,12,15,0.0,70.5,2.15,10.35,70.5,58.48,44.81
2018,12,9,12,30,0.0,86.0,2.2,10.3,86.0,71.54,55.99
2018,12,9,12,45,1.5,107.0,2.2,10.3,107.5,91.4,72.99
2018,12,9,13,0,3.0,128.0,2.2,10.3,129.0,111.47,90.1
2018,12,9,13,15,1.5,111.0,2.15,10.2,111.5,94.79,75.98
2018,12,9,13,30,0.0,94.0,2.1,10.1,94.0,78.7,62.34
2018,12,9,13,45,1.0,87.5,2.05,10.0,88.0,73.53,58.04
2018,12,9,14,0,2.0,81.0,2.0,9.9,82.0,68.33,53.67
2018,12,9,14,15,45.5,98.5,1.85,9.75,114.0,104.08,84.05
2018,12,9,14,30,89.0,116.0,1.7,9.6,146.0,136.58,110.51
2018,12,9,14,45,142.5,107.5,1.6,9.4,149.5,137.33,108.74
2018,12,9,15,0,196.0,99.0,1.5,9.2,153.0,134.67,103.12
2018,12,9,15,15,146.5,77.0,1.5,9.2,114.0,92.77,68.15
2018,12,9,15,30,97.0,55.0,1.5,9.2,75.0,57.08,39.52
2018,12,9,15,45,81.0,45.0,1.15,8.6,59.0,40.82,27.22
2018,12,9,16,0,65.0,35.0,0.8,8.0,43.0,28.16,19.17
2018,12,9,16,15,45.0,24.5,0.8,7.75,29.0,19.86,9.65
2018,12,9,16,30,25.0,14.0,0.8,7.5,15.0,11.95,0.0
2018,12,9,16,45,12.5,7.0,0.75,7.25,7.5,5.97,0.0
2018,12,9,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.0,1.3,5.6,3.0,2.56,0.0
2018,12,10,7,30,0.0,6.0,1.5,5.9,6.0,4.92,0.0
2018,12,10,7,45,0.0,10.5,1.65,6.25,10.5,8.63,0.84
2018,12,10,8,0,0.0,15.0,1.8,6.6,15.0,12.34,4.84
2018,12,10,8,15,0.0,21.0,1.95,6.95,21.0,17.29,9.36
2018,12,10,8,30,0.0,27.0,2.1,7.3,27.0,22.25,13.85
2018,12,10,8,45,1.5,43.0,2.25,7.7,43.5,36.84,26.78
2018,12,10,9,0,3.0,59.0,2.4,8.1,60.0,51.84,39.99
2018,12,10,9,15,6.5,85.0,2.6,8.7,87.0,81.83,66.12
2018,12,10,9,30,10.0,111.0,2.8,9.3,114.0,112.7,92.63
2018,12,10,9,45,7.5,118.0,2.95,9.85,120.5,115.77,94.81
2018,12,10,10,0,5.0,125.0,3.1,10.4,127.0,119.07,97.18
2018,12,10,10,15,12.0,140.0,3.15,10.9,145.0,140.16,115.03
2018,12,10,10,30,19.0,155.0,3.2,11.4,163.0,161.15,132.58
2018,12,10,10,45,9.5,126.0,3.25,11.9,130.0,119.71,96.94
2018,12,10,11,0,0.0,97.0,3.3,12.4,97.0,82.03,64.48
2018,12,10,11,15,22.0,136.0,3.25,12.75,146.5,149.91,122.37
2018,12,10,11,30,44.0,175.0,3.2,13.1,196.0,210.75,173.13
2018,12,10,11,45,52.5,186.5,3.15,13.4,212.0,227.97,187.03
2018,12,10,12,0,61.0,198.0,3.1,13.7,228.0,244.47,200.32
2018,12,10,12,15,93.0,197.5,3.05,13.95,242.5,264.4,217.12
2018,12,10,12,30,125.0,197.0,3.0,14.2,257.0,295.73,242.76
2018,12,10,12,45,295.5,174.5,3.0,14.4,312.5,394.46,324.78
2018,12,10,13,0,466.0,152.0,3.0,14.6,368.0,479.04,392.31
2018,12,10,13,15,395.0,157.5,3.0,14.65,335.5,416.82,340.84
2018,12,10,13,30,324.0,163.0,3.0,14.7,303.0,349.25,285.46
2018,12,10,13,45,425.0,137.0,2.95,14.75,309.5,364.98,296.99
2018,12,10,14,0,526.0,111.0,2.9,14.8,316.0,359.53,289.72
2018,12,10,14,15,662.0,84.0,2.7,14.65,321.0,360.85,285.48
2018,12,10,14,30,798.0,57.0,2.5,14.5,326.0,341.48,261.84
2018,12,10,14,45,770.0,54.0,2.35,14.35,290.5,282.27,207.81
2018,12,10,15,0,742.0,51.0,2.2,14.2,255.0,225.31,155.77
2018,12,10,15,15,698.0,47.5,2.2,14.2,216.0,167.65,105.38
2018,12,10,15,30,654.0,44.0,2.2,14.2,177.0,114.7,63.17
2018,12,10,15,45,585.0,38.5,1.6,12.6,137.5,63.71,31.71
2018,12,10,16,0,516.0,33.0,1.0,11.0,98.0,29.77,20.28
2018,12,10,16,15,376.0,25.5,1.1,10.55,63.0,21.19,10.53
2018,12,10,16,30,236.0,18.0,1.2,10.1,28.0,15.36,0.0
2018,12,10,16,45,118.0,9.0,1.25,9.6,14.0,7.68,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.0,1.45,2.2,14.0,90.97,0.0
2018,12,11,7,30,244.0,18.0,1.7,3.0,28.0,190.35,0.0
2018,12,11,7,45,386.5,25.5,1.9,3.8,63.5,371.5,269.28
2018,12,11,8,0,529.0,33.0,2.1,4.6,99.0,495.01,407.71
2018,12,11,8,15,600.0,38.5,2.15,5.25,139.5,575.67,479.92
2018,12,11,8,30,671.0,44.0,2.2,5.9,180.0,657.41,547.73
2018,12,11,8,45,715.0,47.0,2.25,6.55,219.0,713.32,592.35
2018,12,11,9,0,759.0,50.0,2.3,7.2,258.0,767.93,633.93
2018,12,11,9,15,784.0,53.5,2.2,7.85,293.5,804.6,659.12
2018,12,11,9,30,809.0,57.0,2.1,8.5,329.0,838.75,681.34
2018,12,11,9,45,826.0,60.0,2.0,9.2,360.0,862.03,694.63
2018,12,11,10,0,843.0,63.0,1.9,9.9,391.0,882.08,705.16
2018,12,11,10,15,855.5,64.5,1.8,10.45,415.5,892.51,708.92
2018,12,11,10,30,868.0,66.0,1.7,11.0,440.0,889.72,703.33
2018,12,11,10,45,876.0,67.0,1.6,11.55,458.0,888.33,698.95
2018,12,11,11,0,884.0,68.0,1.5,12.1,476.0,883.36,692.11
2018,12,11,11,15,888.5,68.5,1.55,12.55,487.0,871.04,682.55
2018,12,11,11,30,893.0,69.0,1.6,13.0,498.0,855.2,670.7
2018,12,11,11,45,893.0,69.5,1.65,13.5,501.0,832.15,653.75
2018,12,11,12,0,893.0,70.0,1.7,14.0,504.0,805.88,634.63
2018,12,11,12,15,892.5,69.5,1.7,14.25,500.5,774.9,612.24
2018,12,11,12,30,892.0,69.0,1.7,14.5,497.0,741.0,587.74
2018,12,11,12,45,888.0,68.0,1.75,14.7,486.0,701.29,559.43
2018,12,11,13,0,884.0,67.0,1.8,14.9,475.0,659.23,527.33
2018,12,11,13,15,874.0,65.5,1.8,14.95,456.0,610.8,489.22
2018,12,11,13,30,864.0,64.0,1.8,15.0,437.0,560.98,449.07
2018,12,11,13,45,850.0,62.5,1.8,15.05,412.0,507.96,405.28
2018,12,11,14,0,836.0,61.0,1.8,15.1,387.0,456.22,361.13
2018,12,11,14,15,814.5,59.0,1.6,14.9,355.5,398.17,310.55
2018,12,11,14,30,793.0,57.0,1.4,14.7,324.0,341.0,259.53
2018,12,11,14,45,763.0,54.5,1.25,14.5,288.5,282.02,206.55
2018,12,11,15,0,733.0,52.0,1.1,14.3,253.0,225.49,155.49
2018,12,11,15,15,688.5,48.0,1.1,14.3,214.0,167.75,105.5
2018,12,11,15,30,644.0,44.0,1.1,14.3,175.0,114.82,63.42
2018,12,11,15,45,572.0,39.0,0.75,13.45,136.0,64.64,32.31
2018,12,11,16,0,500.0,34.0,0.4,12.6,97.0,30.66,20.93
2018,12,11,16,15,334.0,25.0,0.5,12.1,60.0,20.64,10.09
2018,12,11,16,30,168.0,16.0,0.6,11.6,23.0,13.66,0.0
2018,12,11,16,45,84.0,8.0,0.7,11.1,11.5,6.83,0.0
2018,12,11,17,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,12,7,15,71.0,7.5,2.85,6.65,10.5,54.76,0.0
2018,12,12,7,30,142.0,15.0,3.1,6.8,21.0,114.42,0.0
2018,12,12,7,45,268.0,25.5,3.3,7.0,52.5,280.36,197.86
2018,12,12,8,0,394.0,36.0,3.5,7.2,84.0,402.66,333.25
2018,12,12,8,15,336.0,36.5,3.5,7.65,88.5,365.37,310.08
2018,12,12,8,30,278.0,37.0,3.5,8.1,93.0,322.27,277.06
2018,12,12,8,45,139.0,36.5,3.5,8.6,64.5,191.48,164.92
2018,12,12,9,0,0.0,36.0,3.5,9.1,36.0,29.71,20.32
2018,12,12,9,15,8.0,61.0,3.55,9.7,63.5,57.69,45.07
2018,12,12,9,30,16.0,86.0,3.6,10.3,91.0,89.89,73.09
2018,12,12,9,45,254.0,102.5,3.65,10.9,200.0,368.99,315.96
2018,12,12,10,0,492.0,119.0,3.7,11.5,309.0,629.33,526.08
2018,12,12,10,15,688.5,91.0,3.7,12.0,376.0,780.03,638.85
2018,12,12,10,30,885.0,63.0,3.7,12.5,443.0,900.83,725.55
2018,12,12,10,45,896.0,63.5,3.7,13.05,462.0,901.48,722.77
2018,12,12,11,0,907.0,64.0,3.7,13.6,481.0,898.43,718.39
2018,12,12,11,15,913.0,64.0,3.8,13.95,492.5,886.56,708.89
2018,12,12,11,30,919.0,64.0,3.9,14.3,504.0,871.05,696.89
2018,12,12,11,45,922.0,63.5,4.0,14.65,508.0,848.78,680.05
2018,12,12,12,0,925.0,63.0,4.1,15.0,512.0,823.08,660.78
2018,12,12,12,15,920.0,64.5,4.15,15.2,508.0,790.37,636.47
2018,12,12,12,30,915.0,66.0,4.2,15.4,504.0,754.85,610.05
2018,12,12,12,45,906.0,67.0,4.3,15.6,492.5,713.33,579.3
2018,12,12,13,0,897.0,68.0,4.4,15.8,481.0,669.71,544.94
2018,12,12,13,15,889.0,66.5,4.35,15.75,463.0,621.99,506.04
2018,12,12,13,30,881.0,65.0,4.3,15.7,445.0,572.64,464.96
2018,12,12,13,45,855.0,64.0,4.25,15.7,415.5,515.82,416.84
2018,12,12,14,0,829.0,63.0,4.2,15.7,386.0,456.37,365.58
2018,12,12,14,15,736.5,68.5,3.9,15.4,338.5,377.66,298.59
2018,12,12,14,30,644.0,74.0,3.6,15.1,291.0,306.71,237.56
2018,12,12,14,45,690.0,63.5,3.3,14.8,273.0,270.8,201.51
2018,12,12,15,0,736.0,53.0,3.0,14.5,255.0,228.46,159.13
2018,12,12,15,15,649.0,52.5,3.0,14.5,211.0,166.37,106.63
2018,12,12,15,30,562.0,52.0,3.0,14.5,167.0,112.06,64.7
2018,12,12,15,45,409.0,47.0,2.3,12.65,120.5,61.92,34.57
2018,12,12,16,0,256.0,42.0,1.6,10.8,74.0,32.28,22.48
2018,12,12,16,15,205.5,29.5,1.6,10.15,49.0,22.9,11.96
2018,12,12,16,30,155.0,17.0,1.6,9.5,24.0,14.51,0.0
2018,12,12,16,45,77.5,8.5,1.55,8.85,12.0,7.26,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,13,7,15,111.0,8.5,1.25,5.05,12.5,7.26,0.0
2018,12,13,7,30,222.0,17.0,1.3,5.6,25.0,173.06,0.0
2018,12,13,7,45,363.0,24.5,1.35,6.2,59.0,348.81,237.44
2018,12,13,8,0,504.0,32.0,1.4,6.8,93.0,472.78,383.08
2018,12,13,8,15,577.0,37.5,1.65,7.4,132.5,554.19,456.58
2018,12,13,8,30,650.0,43.0,1.9,8.0,172.0,636.93,525.84
2018,12,13,8,45,695.5,47.0,2.2,8.65,211.5,694.98,573.53
2018,12,13,9,0,741.0,51.0,2.5,9.3,251.0,752.03,618.59
2018,12,13,9,15,771.0,54.0,2.6,9.9,287.0,792.38,648.31
2018,12,13,9,30,801.0,57.0,2.7,10.5,323.0,830.36,675.35
2018,12,13,9,45,822.0,59.0,2.8,11.15,354.5,856.01,692.46
2018,12,13,10,0,843.0,61.0,2.9,11.8,386.0,878.52,706.97
2018,12,13,10,15,857.5,62.5,2.95,12.2,411.5,881.26,707.22
2018,12,13,10,30,872.0,64.0,3.0,12.6,437.0,890.25,712.19
2018,12,13,10,45,881.5,65.0,3.05,13.0,455.5,890.44,710.77
2018,12,13,11,0,891.0,66.0,3.1,13.4,474.0,886.99,706.91
2018,12,13,11,15,896.5,66.5,3.15,13.7,486.0,875.69,697.79
2018,12,13,11,30,902.0,67.0,3.2,14.0,498.0,860.8,686.27
2018,12,13,11,45,905.0,66.5,3.25,14.25,502.0,839.01,669.97
2018,12,13,12,0,908.0,66.0,3.3,14.5,506.0,813.84,651.31
2018,12,13,12,15,904.0,67.0,3.3,14.7,502.5,781.85,627.52
2018,12,13,12,30,900.0,68.0,3.3,14.9,499.0,747.05,601.67
2018,12,13,12,45,891.5,69.0,3.35,15.05,487.5,706.5,571.74
2018,12,13,13,0,883.0,70.0,3.4,15.2,476.0,663.84,538.18
2018,12,13,13,15,873.5,69.0,3.35,15.2,458.0,616.44,499.81
2018,12,13,13,30,864.0,68.0,3.3,15.2,440.0,570.91,461.91
2018,12,13,13,45,849.0,67.0,3.25,15.2,415.0,517.22,416.73
2018,12,13,14,0,834.0,66.0,3.2,15.2,390.0,463.09,370.0
2018,12,13,14,15,812.0,64.0,2.95,15.0,359.0,404.9,318.81
2018,12,13,14,30,790.0,62.0,2.7,14.8,328.0,347.63,267.23
2018,12,13,14,45,757.5,59.5,2.5,14.55,292.0,287.98,213.29
2018,12,13,15,0,725.0,57.0,2.3,14.3,256.0,231.04,161.56
2018,12,13,15,15,678.5,53.0,2.3,14.3,217.0,173.26,111.09
2018,12,13,15,30,632.0,49.0,2.3,14.3,178.0,120.53,68.67
2018,12,13,15,45,555.5,43.0,1.75,12.45,138.0,67.39,34.46
2018,12,13,16,0,479.0,37.0,1.2,10.6,98.0,30.64,21.09
2018,12,13,16,15,340.0,28.0,1.2,10.05,63.0,23.31,12.38
2018,12,13,16,30,201.0,19.0,1.2,9.5,28.0,16.0,0.0
2018,12,13,16,45,100.5,9.5,1.25,8.95,14.0,8.11,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,7,15,9.0,3.5,1.45,8.25,4.0,2.99,0.0
2018,12,14,7,30,18.0,7.0,1.5,8.6,8.0,18.8,0.0
2018,12,14,7,45,9.0,13.0,1.55,8.95,13.5,17.71,6.51
2018,12,14,8,0,0.0,19.0,1.6,9.3,19.0,15.65,7.41
2018,12,14,8,15,0.0,26.0,1.8,9.9,26.0,21.44,12.71
2018,12,14,8,30,0.0,33.0,2.0,10.5,33.0,27.24,17.89
2018,12,14,8,45,0.0,43.5,2.15,11.1,43.5,35.96,25.53
2018,12,14,9,0,0.0,54.0,2.3,11.7,54.0,44.71,33.1
2018,12,14,9,15,4.0,73.0,2.6,12.2,74.5,66.68,52.14
2018,12,14,9,30,8.0,92.0,2.9,12.7,95.0,89.49,71.68
2018,12,14,9,45,54.5,122.0,3.2,13.25,143.0,177.67,147.81
2018,12,14,10,0,101.0,152.0,3.5,13.8,191.0,274.96,229.25
2018,12,14,10,15,51.5,120.5,3.65,14.0,140.5,167.06,137.83
2018,12,14,10,30,2.0,89.0,3.8,14.2,90.0,76.97,59.98
2018,12,14,10,45,10.0,119.0,3.9,14.4,123.5,113.29,90.86
2018,12,14,11,0,18.0,149.0,4.0,14.6,157.0,150.42,121.94
2018,12,14,11,15,28.5,166.5,4.05,14.75,180.0,191.03,155.69
2018,12,14,11,30,39.0,184.0,4.1,14.9,203.0,217.87,177.8
2018,12,14,11,45,24.0,163.5,4.15,15.0,175.0,166.22,134.61
2018,12,14,12,0,9.0,143.0,4.2,15.1,147.0,132.32,105.97
2018,12,14,12,15,33.0,142.5,4.2,15.2,158.0,159.08,128.98
2018,12,14,12,30,57.0,142.0,4.2,15.3,169.0,174.04,141.93
2018,12,14,12,45,193.5,130.0,4.2,15.4,219.5,276.65,229.13
2018,12,14,13,0,330.0,118.0,4.2,15.5,270.0,356.5,295.11
2018,12,14,13,15,393.5,130.0,4.15,15.55,304.5,390.04,321.05
2018,12,14,13,30,457.0,142.0,4.1,15.6,339.0,415.77,339.97
2018,12,14,13,45,399.0,136.5,4.05,15.6,301.5,354.02,288.41
2018,12,14,14,0,341.0,131.0,4.0,15.6,264.0,297.31,240.77
2018,12,14,14,15,341.5,120.5,3.85,15.45,244.5,265.18,212.51
2018,12,14,14,30,342.0,110.0,3.7,15.3,225.0,232.67,183.24
2018,12,14,14,45,357.0,99.5,3.5,15.15,208.0,204.12,156.31
2018,12,14,15,0,372.0,89.0,3.3,15.0,191.0,173.64,127.33
2018,12,14,15,15,352.5,78.0,3.3,15.0,163.0,134.69,93.04
2018,12,14,15,30,333.0,67.0,3.3,15.0,135.0,98.02,62.64
2018,12,14,15,45,289.5,55.0,2.75,13.95,104.5,61.56,37.21
2018,12,14,16,0,246.0,43.0,2.2,12.9,74.0,32.99,22.89
2018,12,14,16,15,180.5,30.5,2.1,12.55,48.5,23.59,12.5
2018,12,14,16,30,115.0,18.0,2.0,12.2,23.0,14.03,0.0
2018,12,14,16,45,57.5,9.0,1.9,11.9,11.5,7.68,0.0
2018,12,14,17,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,15,7,15,13.5,5.5,0.8,8.85,6.0,0.0,0.0
2018,12,15,7,30,27.0,11.0,0.8,9.2,12.0,28.59,0.0
2018,12,15,7,45,42.5,25.0,0.8,9.55,29.0,73.65,42.89
2018,12,15,8,0,58.0,39.0,0.8,9.9,46.0,107.07,84.36
2018,12,15,8,15,51.5,55.5,0.95,10.3,63.5,123.95,100.79
2018,12,15,8,30,45.0,72.0,1.1,10.7,81.0,124.11,101.9
2018,12,15,8,45,92.0,88.0,1.25,11.1,111.0,198.41,166.46
2018,12,15,9,0,139.0,104.0,1.4,11.5,141.0,258.98,218.27
2018,12,15,9,15,214.0,114.0,1.45,12.1,180.0,354.5,297.53
2018,12,15,9,30,289.0,124.0,1.5,12.7,219.0,433.73,361.32
2018,12,15,9,45,375.0,122.5,1.55,13.25,258.0,528.55,435.42
2018,12,15,10,0,461.0,121.0,1.6,13.8,297.0,603.34,491.99
2018,12,15,10,15,365.5,146.0,1.6,14.4,291.5,544.09,442.41
2018,12,15,10,30,270.0,171.0,1.6,15.0,286.0,463.98,377.61
2018,12,15,10,45,258.5,181.0,1.6,15.6,295.0,460.01,373.28
2018,12,15,11,0,247.0,191.0,1.6,16.2,304.0,455.06,367.7
2018,12,15,11,15,170.0,197.5,1.5,16.45,276.0,369.64,298.76
2018,12,15,11,30,93.0,204.0,1.4,16.7,248.0,288.17,232.31
2018,12,15,11,45,110.5,207.0,1.35,17.0,260.0,317.57,255.66
2018,12,15,12,0,128.0,210.0,1.3,17.3,272.0,328.71,264.05
2018,12,15,12,15,141.5,200.5,1.3,17.45,268.5,320.89,257.98
2018,12,15,12,30,155.0,191.0,1.3,17.6,265.0,312.34,251.36
2018,12,15,12,45,130.5,185.5,1.3,17.75,247.0,280.86,225.77
2018,12,15,13,0,106.0,180.0,1.3,17.9,229.0,251.18,201.62
2018,12,15,13,15,153.0,173.5,1.25,17.85,241.0,266.0,213.96
2018,12,15,13,30,200.0,167.0,1.2,17.8,253.0,276.39,222.05
2018,12,15,13,45,125.5,152.5,1.1,17.8,205.5,211.58,169.12
2018,12,15,14,0,51.0,138.0,1.0,17.8,158.0,147.35,116.8
2018,12,15,14,15,48.5,126.5,0.9,17.7,144.5,131.87,104.09
2018,12,15,14,30,46.0,115.0,0.8,17.6,131.0,116.86,91.51
2018,12,15,14,45,126.0,110.0,0.65,17.45,146.5,136.61,105.25
2018,12,15,15,0,206.0,105.0,0.5,17.3,162.0,145.11,108.02
2018,12,15,15,15,189.5,91.0,0.5,17.3,137.0,114.64,82.12
2018,12,15,15,30,173.0,77.0,0.5,17.3,112.0,86.32,59.04
2018,12,15,15,45,144.5,61.5,0.65,16.05,86.5,58.34,38.57
2018,12,15,16,0,116.0,46.0,0.8,14.8,61.0,35.27,24.7
2018,12,15,16,15,89.0,31.0,0.9,14.2,40.0,24.13,12.94
2018,12,15,16,30,62.0,16.0,1.0,13.6,19.0,12.75,0.0
2018,12,15,16,45,31.0,8.0,1.1,13.0,9.5,6.83,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,9.75,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,10.3,2.0,1.71,0.0
2018,12,16,7,45,0.0,4.0,1.45,10.9,4.0,3.28,0.0
2018,12,16,8,0,0.0,6.0,1.5,11.5,6.0,4.92,0.0
2018,12,16,8,15,0.0,7.0,1.8,11.95,7.0,5.74,0.0
2018,12,16,8,30,0.0,8.0,2.1,12.4,8.0,6.57,0.0
2018,12,16,8,45,0.0,9.5,2.4,12.85,9.5,7.8,1.08
2018,12,16,9,0,0.0,11.0,2.7,13.3,11.0,9.04,2.16
2018,12,16,9,15,0.0,20.0,2.75,13.65,20.0,16.47,8.58
2018,12,16,9,30,0.0,29.0,2.8,14.0,29.0,23.92,14.97
2018,12,16,9,45,0.0,26.5,2.85,14.4,26.5,21.85,13.15
2018,12,16,10,0,0.0,24.0,2.9,14.8,24.0,19.79,11.34
2018,12,16,10,15,0.0,22.0,3.0,15.05,22.0,18.14,9.89
2018,12,16,10,30,0.0,20.0,3.1,15.3,20.0,16.5,8.45
2018,12,16,10,45,0.0,30.0,3.25,15.6,30.0,24.78,15.47
2018,12,16,11,0,0.0,40.0,3.4,15.9,40.0,33.07,22.46
2018,12,16,11,15,0.0,53.0,3.3,15.95,53.0,43.88,31.57
2018,12,16,11,30,0.0,66.0,3.2,16.0,66.0,54.72,40.66
2018,12,16,11,45,0.0,53.0,3.15,16.0,53.0,43.89,31.52
2018,12,16,12,0,0.0,40.0,3.1,16.0,40.0,33.09,22.4
2018,12,16,12,15,0.0,42.5,3.0,15.95,42.5,35.16,24.17
2018,12,16,12,30,0.0,45.0,2.9,15.9,45.0,37.24,25.94
2018,12,16,12,45,4.0,59.0,2.85,15.85,61.0,51.66,38.25
2018,12,16,13,0,8.0,73.0,2.8,15.8,77.0,65.79,50.27
2018,12,16,13,15,4.0,58.0,2.8,15.7,60.0,50.48,37.3
2018,12,16,13,30,0.0,43.0,2.8,15.6,43.0,35.56,24.64
2018,12,16,13,45,0.0,43.5,2.85,15.55,43.5,35.96,25.03
2018,12,16,14,0,0.0,44.0,2.9,15.5,44.0,36.37,25.42
2018,12,16,14,15,0.0,38.0,2.9,15.35,38.0,31.38,21.22
2018,12,16,14,30,0.0,32.0,2.9,15.2,32.0,26.4,17.0
2018,12,16,14,45,0.0,32.0,2.95,15.05,32.0,26.4,17.02
2018,12,16,15,0,0.0,32.0,3.0,14.9,32.0,26.4,17.01
2018,12,16,15,15,0.0,29.5,3.0,14.9,29.5,24.32,15.18
2018,12,16,15,30,0.0,27.0,3.0,14.9,27.0,22.25,13.31
2018,12,16,15,45,0.0,22.0,2.85,14.45,22.0,18.12,9.66
2018,12,16,16,0,0.0,17.0,2.7,14.0,17.0,13.99,6.44
2018,12,16,16,15,7.5,12.0,2.7,13.9,12.5,10.14,2.21
2018,12,16,16,30,15.0,7.0,2.7,13.8,8.0,6.05,0.0
2018,12,16,16,45,7.5,3.5,2.7,13.65,4.0,2.99,0.0
2018,12,16,17,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,15,64.0,6.5,1.25,8.0,8.5,0.0,0.0
2018,12,17,7,30,128.0,13.0,1.3,8.7,17.0,101.8,0.0
2018,12,17,7,45,285.5,22.5,1.3,9.4,49.5,282.09,162.5
2018,12,17,8,0,443.0,32.0,1.3,10.1,82.0,433.67,345.01
2018,12,17,8,15,519.0,38.0,1.45,10.6,120.0,514.09,418.45
2018,12,17,8,30,595.0,44.0,1.6,11.1,158.0,589.21,481.34
2018,12,17,8,45,663.0,46.0,1.75,11.65,199.0,663.18,540.3
2018,12,17,9,0,731.0,48.0,1.9,12.2,240.0,736.74,596.5
2018,12,17,9,15,758.0,51.5,1.8,12.6,275.5,775.18,623.09
2018,12,17,9,30,785.0,55.0,1.7,13.0,311.0,811.31,646.99
2018,12,17,9,45,801.5,58.5,1.65,13.45,341.5,835.23,661.63
2018,12,17,10,0,818.0,62.0,1.6,13.9,372.0,856.04,673.71
2018,12,17,10,15,833.5,63.0,1.6,14.2,397.5,869.17,681.14
2018,12,17,10,30,849.0,64.0,1.6,14.5,423.0,869.21,679.44
2018,12,17,10,45,859.5,65.0,1.6,14.8,442.0,870.93,679.13
2018,12,17,11,0,870.0,66.0,1.6,15.1,461.0,869.09,676.43
2018,12,17,11,15,853.0,72.0,1.6,15.3,467.5,855.12,665.67
2018,12,17,11,30,836.0,78.0,1.6,15.5,474.0,828.87,646.57
2018,12,17,11,45,860.5,73.0,1.6,15.7,484.0,820.62,640.35
2018,12,17,12,0,885.0,68.0,1.6,15.9,494.0,800.52,625.7
2018,12,17,12,15,878.5,69.0,1.65,15.95,489.5,767.71,603.02
2018,12,17,12,30,872.0,70.0,1.7,16.0,485.0,732.32,578.45
2018,12,17,12,45,715.0,101.0,1.7,16.1,436.5,632.21,503.99
2018,12,17,13,0,558.0,132.0,1.7,16.2,388.0,522.64,419.51
2018,12,17,13,15,415.5,137.0,1.7,16.15,323.5,412.73,333.48
2018,12,17,13,30,273.0,142.0,1.7,16.1,259.0,302.57,245.28
2018,12,17,13,45,208.0,147.0,1.75,16.0,233.5,258.01,208.75
2018,12,17,14,0,143.0,152.0,1.8,15.9,208.0,211.37,170.24
2018,12,17,14,15,281.5,130.5,1.6,15.55,229.5,244.54,195.29
2018,12,17,14,30,420.0,109.0,1.4,15.2,251.0,261.75,204.41
2018,12,17,14,45,242.0,93.5,1.2,14.8,173.5,161.09,123.42
2018,12,17,15,0,64.0,78.0,1.0,14.4,96.0,84.78,64.27
2018,12,17,15,15,34.0,62.5,1.0,14.4,72.0,58.97,43.28
2018,12,17,15,30,4.0,47.0,1.0,14.4,48.0,39.36,27.74
2018,12,17,15,45,2.0,37.5,0.95,13.25,38.0,31.13,20.72
2018,12,17,16,0,0.0,28.0,0.9,12.1,28.0,23.13,14.52
2018,12,17,16,15,11.0,19.0,0.95,11.75,19.5,16.06,7.01
2018,12,17,16,30,22.0,10.0,1.0,11.4,11.0,8.48,0.0
2018,12,17,16,45,11.0,5.0,1.0,11.1,5.5,4.27,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,7,15,17.0,5.5,1.25,7.55,6.0,0.0,0.0
2018,12,18,7,30,34.0,11.0,1.2,8.2,12.0,33.44,0.0
2018,12,18,7,45,76.5,25.5,1.15,8.85,32.5,113.18,59.22
2018,12,18,8,0,119.0,40.0,1.1,9.5,53.0,174.04,139.05
2018,12,18,8,15,228.5,51.0,1.2,10.15,89.5,294.09,244.29
2018,12,18,8,30,338.0,62.0,1.3,10.8,126.0,402.85,336.33
2018,12,18,8,45,530.0,56.0,1.45,11.45,182.0,569.75,469.24
2018,12,18,9,0,722.0,50.0,1.6,12.1,238.0,731.09,590.97
2018,12,18,9,15,748.5,54.0,1.5,12.6,273.5,769.76,616.25
2018,12,18,9,30,775.0,58.0,1.4,13.1,309.0,806.1,639.75
2018,12,18,9,45,790.5,61.0,1.35,13.65,339.0,828.43,652.81
2018,12,18,10,0,806.0,64.0,1.3,14.2,369.0,847.67,663.38
2018,12,18,10,15,820.5,65.5,1.3,14.6,394.0,860.7,670.44
2018,12,18,10,30,835.0,67.0,1.3,15.0,419.0,870.3,675.13
2018,12,18,10,45,845.5,68.0,1.25,15.4,438.0,872.06,673.75
2018,12,18,11,0,856.0,69.0,1.2,15.8,457.0,870.21,670.07
2018,12,18,11,15,862.0,70.0,1.2,16.05,469.0,851.83,656.33
2018,12,18,11,30,868.0,71.0,1.2,16.3,481.0,839.2,646.87
2018,12,18,11,45,869.5,71.0,1.2,16.5,485.5,818.1,631.72
2018,12,18,12,0,871.0,71.0,1.2,16.7,490.0,793.8,614.51
2018,12,18,12,15,869.5,71.0,1.25,16.8,487.0,764.07,594.38
2018,12,18,12,30,868.0,71.0,1.3,16.9,484.0,731.52,572.16
2018,12,18,12,45,833.0,76.5,1.35,17.0,466.0,685.01,539.67
2018,12,18,13,0,798.0,82.0,1.4,17.1,448.0,631.87,499.79
2018,12,18,13,15,804.0,77.5,1.4,17.1,434.5,593.26,470.02
2018,12,18,13,30,810.0,73.0,1.4,17.1,421.0,552.01,437.23
2018,12,18,13,45,676.0,91.0,1.45,17.1,370.5,460.34,365.17
2018,12,18,14,0,542.0,109.0,1.5,17.1,320.0,377.29,298.86
2018,12,18,14,15,472.0,109.5,1.4,16.9,283.0,311.44,244.89
2018,12,18,14,30,402.0,110.0,1.3,16.7,246.0,257.09,199.52
2018,12,18,14,45,342.0,104.5,1.25,16.5,211.5,207.21,157.66
