Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,15,0,282.0,99.0,1.2,16.3,177.0,159.82,118.21
2018,12,18,15,15,223.5,87.5,1.2,16.3,143.5,119.36,85.22
2018,12,18,15,30,165.0,76.0,1.2,16.3,110.0,85.86,59.3
2018,12,18,15,45,130.0,61.5,1.05,14.95,84.5,58.62,39.23
2018,12,18,16,0,95.0,47.0,0.9,13.6,59.0,36.59,26.04
2018,12,18,16,15,143.5,32.5,0.95,13.15,43.0,25.0,14.05
2018,12,18,16,30,192.0,18.0,1.0,12.7,27.0,14.94,0.0
2018,12,18,16,45,96.0,9.0,1.05,12.25,13.5,7.68,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,7,15,6.5,3.0,1.05,9.15,3.0,0.0,0.0
2018,12,19,7,30,13.0,6.0,1.1,9.6,6.0,14.3,0.0
2018,12,19,7,45,6.5,17.0,1.1,10.05,17.0,20.39,5.26
2018,12,19,8,0,0.0,28.0,1.1,10.5,28.0,23.76,13.81
2018,12,19,8,15,0.0,41.0,1.2,10.9,41.0,37.06,25.81
2018,12,19,8,30,0.0,54.0,1.3,11.3,54.0,49.8,37.08
2018,12,19,8,45,7.5,70.0,1.45,11.75,72.0,72.67,57.21
2018,12,19,9,0,15.0,86.0,1.6,12.2,90.0,95.53,77.12
2018,12,19,9,15,28.0,102.5,1.65,12.7,111.0,136.88,112.55
2018,12,19,9,30,41.0,119.0,1.7,13.2,132.0,166.99,137.96
2018,12,19,9,45,46.0,131.0,1.8,13.7,147.0,183.36,151.33
2018,12,19,10,0,51.0,143.0,1.9,14.2,162.0,199.73,164.53
2018,12,19,10,15,51.5,147.0,2.0,14.55,167.5,201.22,165.34
2018,12,19,10,30,52.0,151.0,2.1,14.9,173.0,203.08,166.47
2018,12,19,10,45,34.5,149.5,2.25,15.25,164.5,182.18,148.25
2018,12,19,11,0,17.0,148.0,2.4,15.6,156.0,148.88,119.86
2018,12,19,11,15,37.0,156.5,2.5,15.85,174.0,187.32,152.07
2018,12,19,11,30,57.0,165.0,2.6,16.1,192.0,211.59,172.24
2018,12,19,11,45,62.0,181.5,2.75,16.35,211.0,231.6,188.22
2018,12,19,12,0,67.0,198.0,2.9,16.6,230.0,251.07,203.69
2018,12,19,12,15,61.0,193.0,2.85,16.7,222.0,236.58,191.55
2018,12,19,12,30,55.0,188.0,2.8,16.8,214.0,222.7,180.03
2018,12,19,12,45,58.0,186.5,2.8,16.95,213.5,219.54,177.4
2018,12,19,13,0,61.0,185.0,2.8,17.1,213.0,216.1,174.51
2018,12,19,13,15,51.0,173.0,2.65,17.05,196.0,193.33,155.75
2018,12,19,13,30,41.0,161.0,2.5,17.0,179.0,171.85,138.04
2018,12,19,13,45,50.0,151.5,2.35,16.95,172.0,164.03,131.67
2018,12,19,14,0,59.0,142.0,2.2,16.9,165.0,155.49,124.49
2018,12,19,14,15,252.0,116.0,1.95,16.7,203.0,219.35,174.99
2018,12,19,14,30,445.0,90.0,1.7,16.5,241.0,254.42,197.85
2018,12,19,14,45,455.0,84.0,1.45,16.3,224.0,223.39,168.31
2018,12,19,15,0,465.0,78.0,1.2,16.1,207.0,193.97,139.92
2018,12,19,15,15,553.5,62.5,1.2,16.1,194.0,165.33,109.35
2018,12,19,15,30,642.0,47.0,1.2,16.1,181.0,127.73,73.18
2018,12,19,15,45,574.0,42.0,0.85,15.1,142.0,77.01,39.3
2018,12,19,16,0,506.0,37.0,0.5,14.1,103.0,31.83,21.9
2018,12,19,16,15,358.5,28.5,0.4,13.85,66.5,23.66,13.12
2018,12,19,16,30,211.0,20.0,0.3,13.6,30.0,16.79,0.0
2018,12,19,16,45,105.5,10.0,0.25,13.35,15.0,8.54,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,7,15,44.0,5.0,1.75,6.5,6.0,0.0,0.0
2018,12,20,7,30,88.0,10.0,1.7,6.6,12.0,70.57,0.0
2018,12,20,7,45,190.0,15.5,1.6,6.7,32.0,196.69,94.44
2018,12,20,8,0,292.0,21.0,1.5,6.8,52.0,296.85,240.41
2018,12,20,8,15,156.0,17.0,1.5,7.05,34.5,178.64,150.59
2018,12,20,8,30,20.0,13.0,1.5,7.3,17.0,30.47,21.72
2018,12,20,8,45,10.0,14.5,1.45,7.5,16.5,20.78,13.08
2018,12,20,9,0,0.0,16.0,1.4,7.7,16.0,13.16,5.96
2018,12,20,9,15,0.0,16.5,1.35,8.0,16.5,13.58,6.34
2018,12,20,9,30,0.0,17.0,1.3,8.3,17.0,14.0,6.7
2018,12,20,9,45,0.0,39.5,1.25,8.6,39.5,32.63,23.03
2018,12,20,10,0,0.0,62.0,1.2,8.9,62.0,51.36,39.28
2018,12,20,10,15,0.0,69.0,1.2,9.15,69.0,57.2,44.22
2018,12,20,10,30,0.0,76.0,1.2,9.4,76.0,63.06,49.16
2018,12,20,10,45,1.0,101.5,1.15,9.65,102.0,87.92,70.39
2018,12,20,11,0,2.0,127.0,1.1,9.9,128.0,113.68,92.09
2018,12,20,11,15,2.0,134.0,1.15,10.0,135.0,119.97,97.22
2018,12,20,11,30,2.0,141.0,1.2,10.1,142.0,126.27,102.41
2018,12,20,11,45,2.0,139.0,1.2,10.2,140.0,123.58,100.04
2018,12,20,12,0,2.0,137.0,1.2,10.3,138.0,121.06,97.87
2018,12,20,12,15,5.0,144.0,1.2,10.35,146.5,129.73,105.24
2018,12,20,12,30,8.0,151.0,1.2,10.4,155.0,138.2,112.4
2018,12,20,12,45,7.0,140.0,1.25,10.45,143.5,126.23,102.35
2018,12,20,13,0,6.0,129.0,1.3,10.5,132.0,114.69,92.68
2018,12,20,13,15,9.5,131.0,1.3,10.5,135.5,118.3,95.88
2018,12,20,13,30,13.0,133.0,1.3,10.5,139.0,121.56,98.73
2018,12,20,13,45,8.5,122.0,1.3,10.45,126.0,108.35,87.57
2018,12,20,14,0,4.0,111.0,1.3,10.4,113.0,95.79,76.98
2018,12,20,14,15,4.0,104.5,1.2,10.35,106.0,89.73,71.9
2018,12,20,14,30,4.0,98.0,1.1,10.3,99.0,83.71,66.81
2018,12,20,14,45,2.5,90.5,1.0,10.2,91.0,76.4,60.6
2018,12,20,15,0,1.0,83.0,0.9,10.1,83.0,69.29,54.52
2018,12,20,15,15,0.5,70.0,0.9,10.1,70.0,58.0,44.7
2018,12,20,15,30,0.0,57.0,0.9,10.1,57.0,46.95,35.0
2018,12,20,15,45,0.0,45.0,0.6,9.75,45.0,36.97,26.16
2018,12,20,16,0,0.0,33.0,0.3,9.4,33.0,27.18,18.38
2018,12,20,16,15,11.0,22.5,0.3,9.25,23.0,18.76,9.61
2018,12,20,16,30,22.0,12.0,0.3,9.1,13.0,10.07,0.0
2018,12,20,16,45,11.0,6.0,0.3,8.95,6.5,5.12,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,15,7.5,2.0,0.45,10.1,2.0,0.0,0.0
2018,12,21,7,30,15.0,4.0,0.5,10.2,4.0,13.97,0.0
2018,12,21,7,45,16.0,12.5,0.5,10.3,13.5,28.15,7.51
2018,12,21,8,0,17.0,21.0,0.5,10.4,23.0,30.9,20.16
2018,12,21,8,15,8.5,31.0,0.6,10.65,32.0,35.32,24.7
2018,12,21,8,30,0.0,41.0,0.7,10.9,41.0,33.91,23.55
2018,12,21,8,45,2.0,54.0,0.75,11.15,54.5,48.14,36.09
2018,12,21,9,0,4.0,67.0,0.8,11.4,68.0,62.56,48.69
2018,12,21,9,15,2.5,78.5,0.95,11.75,79.0,72.12,56.8
2018,12,21,9,30,1.0,90.0,1.1,12.1,90.0,81.61,64.74
2018,12,21,9,45,7.5,103.0,1.2,12.45,105.5,100.02,80.52
2018,12,21,10,0,14.0,116.0,1.3,12.8,121.0,118.47,96.13
2018,12,21,10,15,12.0,128.5,1.4,13.15,133.0,128.57,104.21
2018,12,21,10,30,10.0,141.0,1.5,13.5,145.0,138.65,112.22
2018,12,21,10,45,5.0,119.0,1.6,13.8,121.0,109.13,87.13
2018,12,21,11,0,0.0,97.0,1.7,14.1,97.0,82.26,64.26
2018,12,21,11,15,0.0,94.0,1.75,14.35,94.0,79.17,61.58
2018,12,21,11,30,0.0,91.0,1.8,14.6,91.0,76.24,59.02
2018,12,21,11,45,3.0,109.0,1.85,14.9,110.5,95.35,75.05
2018,12,21,12,0,6.0,127.0,1.9,15.2,130.0,114.58,91.01
2018,12,21,12,15,26.5,155.5,1.95,15.25,168.0,168.55,136.17
2018,12,21,12,30,47.0,184.0,2.0,15.3,206.0,212.61,172.46
2018,12,21,12,45,49.0,170.0,2.05,15.4,192.5,195.63,158.51
2018,12,21,13,0,51.0,156.0,2.1,15.5,179.0,179.13,145.06
2018,12,21,13,15,66.0,159.5,2.1,15.5,188.5,188.82,153.21
2018,12,21,13,30,81.0,163.0,2.1,15.5,198.0,196.94,159.82
2018,12,21,13,45,60.0,136.5,2.05,15.45,161.5,154.7,124.73
2018,12,21,14,0,39.0,110.0,2.0,15.4,125.0,115.75,92.24
2018,12,21,14,15,77.5,112.0,1.95,15.2,139.5,137.15,109.76
2018,12,21,14,30,116.0,114.0,1.9,15.0,154.0,147.29,117.02
2018,12,21,14,45,163.0,101.5,1.9,14.8,151.0,146.32,114.05
2018,12,21,15,0,210.0,89.0,1.9,14.6,148.0,134.76,101.3
2018,12,21,15,15,211.5,60.5,1.9,14.6,112.5,97.88,68.63
2018,12,21,15,30,213.0,32.0,1.9,14.6,77.0,58.71,34.81
2018,12,21,15,45,134.5,22.0,1.45,13.1,48.0,28.34,13.64
2018,12,21,16,0,56.0,12.0,1.0,11.6,19.0,9.64,2.81
2018,12,21,16,15,91.0,14.5,1.1,11.25,21.5,11.2,3.44
2018,12,21,16,30,126.0,17.0,1.2,10.9,24.0,13.26,0.0
2018,12,21,16,45,63.0,8.5,1.3,10.6,12.0,7.26,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,7,15,63.5,5.5,1.2,3.7,7.0,0.0,0.0
2018,12,22,7,30,127.0,11.0,1.2,4.3,14.0,98.63,0.0
2018,12,22,7,45,177.5,21.0,1.25,4.85,34.5,194.41,78.71
2018,12,22,8,0,228.0,31.0,1.3,5.4,55.0,259.34,209.41
2018,12,22,8,15,313.0,43.0,1.35,5.9,91.5,352.69,296.39
2018,12,22,8,30,398.0,55.0,1.4,6.4,128.0,445.42,375.54
2018,12,22,8,45,426.0,64.5,1.45,6.9,159.0,489.81,413.06
2018,12,22,9,0,454.0,74.0,1.5,7.4,190.0,533.57,448.7
2018,12,22,9,15,414.0,90.0,1.5,7.8,208.0,518.38,436.35
2018,12,22,9,30,374.0,106.0,1.5,8.2,226.0,506.01,425.54
2018,12,22,9,45,364.5,121.0,1.45,8.6,247.5,517.01,432.57
2018,12,22,10,0,355.0,136.0,1.4,9.0,269.0,525.8,437.38
2018,12,22,10,15,335.0,149.0,1.3,9.25,281.5,500.58,415.86
2018,12,22,10,30,315.0,162.0,1.2,9.5,294.0,494.3,408.91
2018,12,22,10,45,343.0,165.5,1.05,9.8,315.0,517.59,425.57
2018,12,22,11,0,371.0,169.0,0.9,10.1,336.0,539.11,440.13
2018,12,22,11,15,464.5,154.0,0.9,10.4,369.0,613.28,496.26
2018,12,22,11,30,558.0,139.0,0.9,10.7,402.0,662.78,532.55
2018,12,22,11,45,488.5,157.0,0.9,10.95,389.0,609.58,490.18
2018,12,22,12,0,419.0,175.0,0.9,11.2,376.0,556.76,448.83
2018,12,22,12,15,350.0,184.5,0.9,11.55,352.0,481.0,389.97
2018,12,22,12,30,281.0,194.0,0.9,11.9,328.0,425.41,345.57
2018,12,22,12,45,220.5,193.0,0.9,12.2,297.0,354.13,288.8
2018,12,22,13,0,160.0,192.0,0.9,12.5,266.0,301.56,245.94
2018,12,22,13,15,91.5,171.5,0.95,12.5,213.5,217.16,177.23
2018,12,22,13,30,23.0,151.0,1.0,12.5,161.0,144.22,116.59
2018,12,22,13,45,40.5,147.0,1.05,12.55,163.5,154.93,125.89
2018,12,22,14,0,58.0,143.0,1.1,12.6,166.0,156.38,126.96
2018,12,22,14,15,98.0,141.5,1.1,12.45,176.5,174.21,141.24
2018,12,22,14,30,138.0,140.0,1.1,12.3,187.0,179.94,144.62
2018,12,22,14,45,83.0,122.5,1.05,12.2,150.0,132.46,105.24
2018,12,22,15,0,28.0,105.0,1.0,12.1,113.0,97.07,76.66
2018,12,22,15,15,18.0,89.5,1.0,12.1,94.5,77.48,60.17
2018,12,22,15,30,8.0,74.0,1.0,12.1,76.0,61.63,46.85
2018,12,22,15,45,4.0,57.5,0.9,11.1,58.5,46.93,34.32
2018,12,22,16,0,0.0,41.0,0.8,10.1,41.0,33.13,23.54
2018,12,22,16,15,9.0,27.5,0.8,9.9,28.0,22.45,12.76
2018,12,22,16,30,18.0,14.0,0.8,9.7,15.0,11.62,0.0
2018,12,22,16,45,9.0,7.0,0.85,9.45,7.5,5.97,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,23,7,15,12.5,3.5,0.35,7.05,4.0,0.0,0.0
2018,12,23,7,30,25.0,7.0,0.3,7.4,8.0,23.51,0.0
2018,12,23,7,45,16.5,20.0,0.25,7.7,21.0,34.49,7.84
2018,12,23,8,0,8.0,33.0,0.2,8.0,34.0,39.34,26.79
2018,12,23,8,15,15.5,48.0,0.2,8.4,50.5,69.72,54.34
2018,12,23,8,30,23.0,63.0,0.2,8.8,67.0,92.79,74.95
2018,12,23,8,45,32.0,77.5,0.25,9.15,84.5,116.15,95.58
2018,12,23,9,0,41.0,92.0,0.3,9.5,102.0,139.65,115.96
2018,12,23,9,15,64.0,106.0,0.35,10.2,125.0,174.92,146.16
2018,12,23,9,30,87.0,120.0,0.4,10.9,148.0,228.05,190.14
2018,12,23,9,45,50.5,119.5,0.4,11.6,136.0,172.14,142.04
2018,12,23,10,0,14.0,119.0,0.4,12.3,124.0,122.0,98.7
2018,12,23,10,15,100.5,144.0,0.65,12.9,185.5,260.59,215.74
2018,12,23,10,30,187.0,169.0,0.9,13.5,247.0,368.15,302.61
2018,12,23,10,45,293.5,166.5,1.15,14.05,295.5,474.54,386.84
2018,12,23,11,0,400.0,164.0,1.4,14.6,344.0,578.74,466.83
2018,12,23,11,15,296.0,183.0,1.45,14.8,318.0,481.91,389.8
2018,12,23,11,30,192.0,202.0,1.5,15.0,292.0,388.96,315.6
2018,12,23,11,45,145.0,203.5,1.55,15.2,272.0,343.79,279.08
2018,12,23,12,0,98.0,205.0,1.6,15.4,252.0,284.83,231.06
2018,12,23,12,15,230.5,191.5,1.6,15.4,301.5,397.07,322.85
2018,12,23,12,30,363.0,178.0,1.6,15.4,351.0,468.51,379.68
2018,12,23,12,45,474.5,151.5,1.65,15.4,373.0,516.32,417.01
2018,12,23,13,0,586.0,125.0,1.7,15.4,395.0,545.89,439.83
2018,12,23,13,15,385.0,154.5,1.7,15.25,329.5,416.24,336.85
2018,12,23,13,30,184.0,184.0,1.7,15.1,264.0,287.93,233.5
2018,12,23,13,45,203.5,170.0,1.65,15.0,254.0,272.52,221.21
2018,12,23,14,0,223.0,156.0,1.6,14.9,244.0,263.24,212.8
2018,12,23,14,15,179.5,139.5,1.55,14.7,207.0,206.95,166.25
2018,12,23,14,30,136.0,123.0,1.5,14.5,170.0,163.59,130.19
2018,12,23,14,45,112.5,109.5,1.45,14.25,145.5,134.35,105.5
2018,12,23,15,0,89.0,96.0,1.4,14.0,121.0,108.01,83.3
2018,12,23,15,15,67.5,87.5,1.4,14.0,105.0,87.01,65.72
2018,12,23,15,30,46.0,79.0,1.4,14.0,89.0,71.6,53.22
2018,12,23,15,45,28.0,56.5,1.1,12.7,62.0,48.28,34.35
2018,12,23,16,0,10.0,34.0,0.8,11.4,35.0,28.15,17.97
2018,12,23,16,15,6.0,21.5,0.8,11.1,22.0,17.76,8.96
2018,12,23,16,30,2.0,9.0,0.8,10.8,9.0,7.4,0.0
2018,12,23,16,45,1.0,4.5,0.8,10.5,4.5,3.84,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.5,1.5,8.5,3.5,0.0,0.0
2018,12,24,7,30,16.0,7.0,1.6,8.9,7.0,17.18,0.0
2018,12,24,7,45,16.5,19.0,1.65,9.3,20.0,32.62,5.64
2018,12,24,8,0,17.0,31.0,1.7,9.7,33.0,49.02,34.5
2018,12,24,8,15,23.0,47.5,1.9,10.1,51.0,75.08,58.65
2018,12,24,8,30,29.0,64.0,2.1,10.5,69.0,99.84,80.8
2018,12,24,8,45,39.0,72.0,2.25,10.85,80.5,113.29,93.25
2018,12,24,9,0,49.0,80.0,2.4,11.2,92.0,128.38,106.81
2018,12,24,9,15,26.0,82.0,2.5,11.6,88.5,106.92,87.6
2018,12,24,9,30,3.0,84.0,2.6,12.0,85.0,76.84,60.79
2018,12,24,9,45,16.5,109.0,2.65,12.35,115.0,115.28,94.03
2018,12,24,10,0,30.0,134.0,2.7,12.7,145.0,169.04,139.52
2018,12,24,10,15,32.0,143.0,2.85,13.2,155.5,178.8,147.19
2018,12,24,10,30,34.0,152.0,3.0,13.7,166.0,188.58,154.9
2018,12,24,10,45,18.0,120.5,3.15,14.25,128.0,122.47,98.83
2018,12,24,11,0,2.0,89.0,3.3,14.8,90.0,76.48,59.35
2018,12,24,11,15,4.0,115.0,3.45,15.0,117.0,102.82,81.47
2018,12,24,11,30,6.0,141.0,3.6,15.2,144.0,129.78,103.85
2018,12,24,11,45,9.5,140.0,3.75,15.45,144.5,130.88,104.73
2018,12,24,12,0,13.0,139.0,3.9,15.7,145.0,131.93,105.6
2018,12,24,12,15,12.0,139.0,3.9,15.6,144.5,130.34,104.25
2018,12,24,12,30,11.0,139.0,3.9,15.5,144.0,128.85,103.01
2018,12,24,12,45,6.5,113.0,3.85,15.35,116.0,100.59,79.42
2018,12,24,13,0,2.0,87.0,3.8,15.2,88.0,73.83,56.96
2018,12,24,13,15,14.5,99.5,3.75,15.0,106.0,92.67,73.19
2018,12,24,13,30,27.0,112.0,3.7,14.8,124.0,115.76,92.81
2018,12,24,13,45,32.0,100.0,3.6,14.6,113.5,105.29,84.06
2018,12,24,14,0,37.0,88.0,3.5,14.4,103.0,94.59,75.01
2018,12,24,14,15,69.0,86.0,3.4,14.25,111.0,109.39,87.18
2018,12,24,14,30,101.0,84.0,3.3,14.1,119.0,114.6,90.59
2018,12,24,14,45,81.0,78.0,3.2,13.95,104.0,96.11,74.57
2018,12,24,15,0,61.0,72.0,3.1,13.8,89.0,79.87,60.72
2018,12,24,15,15,34.5,52.0,3.1,13.8,61.5,50.8,36.49
2018,12,24,15,30,8.0,32.0,3.1,13.8,34.0,28.19,18.13
2018,12,24,15,45,8.0,30.0,3.35,13.55,31.5,26.0,16.14
2018,12,24,16,0,8.0,28.0,3.6,13.3,29.0,23.63,14.03
2018,12,24,16,15,5.0,17.5,3.85,13.25,18.0,14.8,6.47
2018,12,24,16,30,2.0,7.0,4.1,13.2,7.0,5.75,0.0
2018,12,24,16,45,1.0,3.5,4.35,13.1,3.5,2.99,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,7,15,56.0,5.5,1.55,5.2,6.5,0.0,0.0
2018,12,25,7,30,112.0,11.0,1.6,5.9,13.0,87.74,0.0
2018,12,25,7,45,271.0,20.0,1.7,6.6,43.0,259.49,74.09
2018,12,25,8,0,430.0,29.0,1.8,7.3,73.0,416.74,328.9
2018,12,25,8,15,528.5,34.5,2.0,7.8,113.0,504.52,415.33
2018,12,25,8,30,627.0,40.0,2.2,8.3,153.0,607.08,501.94
2018,12,25,8,45,681.5,43.0,2.35,8.8,193.0,671.44,554.98
2018,12,25,9,0,736.0,46.0,2.5,9.3,233.0,735.23,605.42
2018,12,25,9,15,767.0,49.5,2.7,9.85,270.0,777.95,638.24
2018,12,25,9,30,798.0,53.0,2.9,10.4,307.0,818.52,668.43
2018,12,25,9,45,818.5,55.5,3.1,10.95,339.0,845.58,687.76
2018,12,25,10,0,839.0,58.0,3.3,11.5,371.0,859.9,697.31
2018,12,25,10,15,856.5,59.0,3.6,11.95,398.0,875.7,708.68
2018,12,25,10,30,874.0,60.0,3.9,12.4,425.0,888.13,717.39
2018,12,25,10,45,887.5,60.5,4.15,12.8,446.0,892.67,720.1
2018,12,25,11,0,901.0,61.0,4.4,13.2,467.0,893.53,720.73
2018,12,25,11,15,908.0,61.0,4.5,13.5,480.0,884.21,713.19
2018,12,25,11,30,915.0,61.0,4.6,13.8,493.0,871.23,703.12
2018,12,25,11,45,919.0,61.0,4.75,14.05,499.0,852.08,689.03
2018,12,25,12,0,923.0,61.0,4.9,14.3,505.0,829.42,672.34
2018,12,25,12,15,923.0,61.5,4.9,14.5,504.0,800.81,650.45
2018,12,25,12,30,923.0,62.0,4.9,14.7,503.0,769.06,626.25
2018,12,25,12,45,917.5,62.5,4.95,14.85,493.5,730.39,597.1
2018,12,25,13,0,912.0,63.0,5.0,15.0,484.0,689.27,565.27
2018,12,25,13,15,904.5,62.0,5.0,15.05,467.5,642.89,527.23
2018,12,25,13,30,897.0,61.0,5.0,15.1,451.0,594.71,486.91
2018,12,25,13,45,885.0,60.0,4.95,15.15,427.5,542.55,442.3
2018,12,25,14,0,873.0,59.0,4.9,15.2,404.0,489.47,395.83
2018,12,25,14,15,855.0,57.0,4.7,15.0,374.0,432.1,344.85
2018,12,25,14,30,837.0,55.0,4.5,14.8,344.0,375.0,292.9
2018,12,25,14,45,810.0,53.0,4.25,14.6,309.0,315.74,238.37
2018,12,25,15,0,783.0,51.0,4.0,14.4,274.0,257.6,184.48
2018,12,25,15,15,743.0,47.5,4.0,14.4,235.0,197.61,130.42
2018,12,25,15,30,703.0,44.0,4.0,14.4,196.0,141.68,82.82
2018,12,25,15,45,639.5,39.0,3.35,12.95,155.5,86.87,43.79
2018,12,25,16,0,576.0,34.0,2.7,11.5,115.0,39.59,21.47
2018,12,25,16,15,438.0,28.5,2.6,10.85,77.5,25.82,15.8
2018,12,25,16,30,300.0,23.0,2.5,10.2,40.0,19.45,0.0
2018,12,25,16,45,164.0,13.0,2.35,9.6,21.0,11.1,0.0
2018,12,25,17,0,28.0,3.0,2.2,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,2.25,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,26,7,15,64.5,6.0,1.15,4.05,7.0,0.0,0.0
2018,12,26,7,30,129.0,12.0,1.1,4.6,14.0,100.36,0.0
2018,12,26,7,45,206.5,20.5,1.05,5.15,36.0,211.74,51.39
2018,12,26,8,0,284.0,29.0,1.0,5.7,58.0,304.29,241.7
2018,12,26,8,15,212.5,47.0,1.25,6.45,74.0,274.73,229.52
2018,12,26,8,30,141.0,65.0,1.5,7.2,90.0,225.83,191.03
2018,12,26,8,45,119.5,82.0,1.7,7.9,107.0,214.46,182.47
2018,12,26,9,0,98.0,99.0,1.9,8.6,124.0,217.54,184.73
2018,12,26,9,15,175.0,109.5,2.15,9.15,162.0,314.33,267.99
2018,12,26,9,30,252.0,120.0,2.4,9.7,200.0,395.54,336.18
2018,12,26,9,45,436.5,107.0,2.6,10.25,262.5,564.22,474.26
2018,12,26,10,0,621.0,94.0,2.8,10.8,325.0,724.37,596.75
2018,12,26,10,15,726.5,81.5,2.9,11.25,370.5,802.79,653.29
2018,12,26,10,30,832.0,69.0,3.0,11.7,416.0,872.39,702.7
2018,12,26,10,45,869.0,65.5,3.05,12.1,443.0,883.41,708.62
2018,12,26,11,0,906.0,62.0,3.1,12.5,470.0,900.01,719.16
2018,12,26,11,15,911.5,62.5,3.0,12.75,483.0,890.07,709.83
2018,12,26,11,30,917.0,63.0,2.9,13.0,496.0,876.48,698.27
2018,12,26,11,45,919.0,64.0,2.8,13.3,502.0,856.98,682.49
2018,12,26,12,0,921.0,65.0,2.7,13.6,508.0,834.01,664.4
2018,12,26,12,15,915.5,66.5,2.65,13.75,505.5,802.43,640.91
2018,12,26,12,30,910.0,68.0,2.6,13.9,503.0,768.02,615.43
2018,12,26,12,45,883.5,72.5,2.6,14.1,488.5,719.63,579.72
2018,12,26,13,0,857.0,77.0,2.6,14.3,474.0,675.4,545.56
2018,12,26,13,15,863.0,74.0,2.55,14.25,461.5,636.61,514.59
2018,12,26,13,30,869.0,71.0,2.5,14.2,449.0,594.97,480.56
2018,12,26,13,45,854.0,69.5,2.45,14.2,425.0,541.08,436.0
2018,12,26,14,0,839.0,68.0,2.4,14.2,401.0,486.65,389.87
2018,12,26,14,15,796.5,69.5,2.1,13.9,366.5,423.25,335.4
2018,12,26,14,30,754.0,71.0,1.8,13.6,332.0,362.62,282.2
2018,12,26,14,45,671.0,71.5,1.5,13.25,286.5,290.87,220.43
2018,12,26,15,0,588.0,72.0,1.2,12.9,241.0,227.64,165.91
2018,12,26,15,15,601.5,62.5,1.2,12.9,214.0,183.46,124.49
2018,12,26,15,30,615.0,53.0,1.2,12.9,187.0,137.36,83.23
2018,12,26,15,45,511.0,48.0,1.15,11.55,144.0,83.95,46.12
2018,12,26,16,0,407.0,43.0,1.1,10.2,101.0,43.0,25.72
2018,12,26,16,15,332.5,34.0,1.15,9.75,70.5,28.23,18.05
2018,12,26,16,30,258.0,25.0,1.2,9.3,40.0,21.2,0.69
2018,12,26,16,45,138.0,14.0,1.25,8.9,21.0,11.95,0.0
2018,12,26,17,0,18.0,3.0,1.3,8.5,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.5,1.35,8.15,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,27,7,15,93.0,6.5,2.9,3.8,8.0,0.0,0.0
2018,12,27,7,30,186.0,13.0,3.2,4.5,16.0,140.86,0.0
2018,12,27,7,45,329.5,20.5,3.5,5.2,45.5,301.23,63.4
2018,12,27,8,0,473.0,28.0,3.8,5.9,75.0,436.42,346.93
2018,12,27,8,15,575.0,32.5,4.05,6.55,116.5,538.81,449.14
2018,12,27,8,30,677.0,37.0,4.3,7.2,158.0,643.94,540.13
2018,12,27,8,45,725.0,40.0,4.55,7.8,198.0,703.67,591.47
2018,12,27,9,0,773.0,43.0,4.8,8.4,238.0,754.02,633.29
2018,12,27,9,15,802.5,46.0,5.1,9.0,275.5,794.85,666.24
2018,12,27,9,30,832.0,49.0,5.4,9.6,313.0,833.67,696.5
2018,12,27,9,45,850.5,52.5,5.65,10.2,346.0,860.77,716.63
2018,12,27,10,0,869.0,56.0,5.9,10.8,379.0,884.77,733.96
2018,12,27,10,15,885.0,56.5,6.05,11.25,406.0,898.78,743.25
2018,12,27,10,30,901.0,57.0,6.2,11.7,433.0,909.34,749.87
2018,12,27,10,45,912.0,57.5,6.3,12.15,453.5,911.74,750.03
2018,12,27,11,0,923.0,58.0,6.4,12.6,474.0,910.4,747.47
2018,12,27,11,15,931.5,58.5,6.45,12.85,488.5,903.04,740.79
2018,12,27,11,30,940.0,59.0,6.5,13.1,503.0,891.86,731.36
2018,12,27,11,45,943.5,59.0,6.55,13.3,509.0,871.98,715.59
2018,12,27,12,0,947.0,59.0,6.6,13.5,515.0,848.52,697.22
2018,12,27,12,15,945.5,59.5,6.55,13.6,513.5,818.28,673.57
2018,12,27,12,30,944.0,60.0,6.5,13.7,512.0,784.89,647.57
2018,12,27,12,45,939.0,60.0,6.45,13.75,502.5,745.41,616.95
2018,12,27,13,0,934.0,60.0,6.4,13.8,493.0,703.38,583.96
2018,12,27,13,15,924.0,59.0,6.35,13.75,475.0,654.69,543.42
2018,12,27,13,30,914.0,58.0,6.3,13.7,457.0,604.34,500.72
2018,12,27,13,45,901.5,57.0,6.2,13.65,433.5,551.24,454.71
2018,12,27,14,0,889.0,56.0,6.1,13.6,410.0,497.23,406.85
2018,12,27,14,15,871.0,54.5,5.95,13.35,380.0,439.66,355.12
2018,12,27,14,30,853.0,53.0,5.8,13.1,350.0,382.29,302.31
2018,12,27,14,45,827.5,51.0,5.6,12.9,315.0,322.48,246.55
2018,12,27,15,0,802.0,49.0,5.4,12.7,280.0,263.9,191.43
2018,12,27,15,15,763.0,46.0,5.4,12.7,241.0,203.4,136.0
2018,12,27,15,30,724.0,43.0,5.4,12.7,202.0,146.79,86.91
2018,12,27,15,45,662.0,39.0,4.85,11.55,161.5,91.51,46.58
2018,12,27,16,0,600.0,35.0,4.3,10.4,121.0,43.54,22.93
2018,12,27,16,15,494.5,28.5,4.2,9.85,83.5,25.9,16.17
2018,12,27,16,30,389.0,22.0,4.1,9.3,46.0,20.29,1.88
2018,12,27,16,45,211.5,12.5,3.95,8.75,24.0,10.67,0.0
2018,12,27,17,0,34.0,3.0,3.8,8.2,2.0,0.0,0.0
2018,12,27,17,15,17.0,1.5,3.8,7.95,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,12,28,7,15,29.0,4.0,2.6,1.9,4.5,0.0,0.0
2018,12,28,7,30,58.0,8.0,2.8,2.5,9.0,47.24,0.0
2018,12,28,7,45,126.5,22.0,3.0,3.1,32.0,153.21,24.35
2018,12,28,8,0,195.0,36.0,3.2,3.7,55.0,244.68,196.04
2018,12,28,8,15,310.0,45.0,3.3,4.35,92.5,349.01,296.99
2018,12,28,8,30,425.0,54.0,3.4,5.0,130.0,464.93,397.9
2018,12,28,8,45,482.5,59.5,3.45,5.6,165.5,530.82,454.25
2018,12,28,9,0,540.0,65.0,3.5,6.2,201.0,596.83,508.63
2018,12,28,9,15,691.5,56.5,3.65,6.9,258.0,720.24,606.39
2018,12,28,9,30,843.0,48.0,3.8,7.6,315.0,842.05,698.79
2018,12,28,9,45,864.5,49.5,3.95,8.35,348.0,869.07,716.78
2018,12,28,10,0,886.0,51.0,4.1,9.1,381.0,893.13,732.76
2018,12,28,10,15,897.0,52.5,4.1,9.6,407.0,904.3,738.71
2018,12,28,10,30,908.0,54.0,4.1,10.1,433.0,911.94,742.04
2018,12,28,10,45,921.5,54.5,4.1,10.6,454.5,916.74,743.31
2018,12,28,11,0,935.0,55.0,4.1,11.1,476.0,917.72,741.88
2018,12,28,11,15,940.5,55.5,4.15,11.35,489.5,907.74,733.49
2018,12,28,11,30,946.0,56.0,4.2,11.6,503.0,894.0,722.6
2018,12,28,11,45,948.0,57.0,4.2,11.9,509.5,874.23,706.97
2018,12,28,12,0,950.0,58.0,4.2,12.2,516.0,850.89,688.85
2018,12,28,12,15,946.5,59.5,4.15,12.3,514.5,820.38,665.72
2018,12,28,12,30,943.0,61.0,4.1,12.4,513.0,786.79,640.4
2018,12,28,12,45,935.0,62.5,4.05,12.55,504.0,747.09,610.32
2018,12,28,13,0,927.0,64.0,4.0,12.7,495.0,704.99,577.95
2018,12,28,13,15,920.5,62.5,3.95,12.7,478.0,658.19,539.91
2018,12,28,13,30,914.0,61.0,3.9,12.7,461.0,609.44,499.5
2018,12,28,13,45,903.0,59.5,3.85,12.7,437.5,556.56,454.78
2018,12,28,14,0,892.0,58.0,3.8,12.7,414.0,502.62,407.99
2018,12,28,14,15,874.5,56.5,3.5,12.45,384.5,445.06,356.97
2018,12,28,14,30,857.0,55.0,3.2,12.2,355.0,387.64,304.79
2018,12,28,14,45,831.5,52.5,2.9,11.95,319.5,327.02,249.09
2018,12,28,15,0,806.0,50.0,2.6,11.7,284.0,267.66,193.9
2018,12,28,15,15,767.5,47.0,2.6,11.7,245.0,206.93,138.7
2018,12,28,15,30,729.0,44.0,2.6,11.7,206.0,150.02,89.46
2018,12,28,15,45,665.5,39.5,2.0,9.75,164.5,93.71,48.29
2018,12,28,16,0,602.0,35.0,1.4,7.8,123.0,44.89,23.58
2018,12,28,16,15,486.0,29.0,1.45,7.25,85.0,26.31,16.87
2018,12,28,16,30,370.0,23.0,1.5,6.7,47.0,21.21,3.74
2018,12,28,16,45,202.0,13.0,1.5,6.1,24.5,11.1,0.0
2018,12,28,17,0,34.0,3.0,1.5,5.5,2.0,0.0,0.0
2018,12,28,17,15,17.0,1.5,1.55,5.35,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
